ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 00:00,2,0.000,ALERT,214.41,301.17,59.986,1471665604,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,526579.5,526579.5,3922,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665606,899222.00
08/20/2016 00:00,2,0.000,ALERT,212.83,298.77,59.986,1471665604,"274151322000085","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,770120.5,770120.5,3888,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665608,899223.00
08/20/2016 00:00,2,0.000,ALERT,214.41,301.17,59.991,1471665604,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,518075.0,518075.0,3918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665610,899224.00
08/20/2016 00:00,2,0.000,ALERT,213.96,301.17,59.991,1471665604,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,520400.1,520400.1,3934,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665612,899225.00
08/20/2016 00:00,2,0.000,ALERT,212.83,298.47,60.007,1471665604,"201051344000646","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,521422.7,521422.7,3917,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665614,899226.00
08/20/2016 00:00,2,0.000,ALERT,212.61,299.67,59.996,1471665604,"274151322000052","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,790119.2,790119.2,3887,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665615,899227.00
08/20/2016 00:00,2,0.000,ALERT,213.29,298.77,59.991,1471665604,"201051344000585","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,530631.6,530631.6,3914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665617,899228.00
08/20/2016 00:00,2,0.000,ALERT,213.06,299.07,59.996,1471665604,"201051344001230","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,524709.5,524709.5,3936,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665619,899229.00
08/20/2016 00:00,2,0.000,ALERT,213.51,299.67,59.991,1471665604,"201051344000582","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,517467.3,517467.3,3916,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665621,899230.00
08/20/2016 00:00,2,0.000,ALERT,212.83,298.47,59.959,1471665604,"201051344000955","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,531152.2,531152.2,3924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665623,899231.00
08/20/2016 00:00,2,0.000,ALERT,212.83,298.17,59.986,1471665604,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,647588.1,647588.1,3956,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665624,899232.00
08/20/2016 00:00,2,0.000,ALERT,213.51,301.47,60.007,1471665604,"201051344000579","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,534638.7,534638.7,3927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665626,899233.00
08/20/2016 00:00,2,0.000,ALERT,212.83,299.07,59.996,1471665604,"201051344000890","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,528401.9,528401.9,3918,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665628,899234.00
08/20/2016 00:00,2,0.000,ALERT,213.29,298.77,59.975,1471665604,"201051344000438","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,529923.3,529923.3,3925,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665630,899235.00
08/20/2016 00:00,2,0.000,ALERT,213.29,298.17,60.002,1471665604,"201051344000417","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,521357.7,521357.7,3920,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665631,899236.00
08/20/2016 00:00,2,0.000,ALERT,212.61,299.07,60.002,1471665604,"274151322000083","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,782965.8,782965.8,3897,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665633,899237.00
08/20/2016 00:00,2,0.000,ALERT,213.06,298.77,59.996,1471665604,"274151322000076","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,835256.1,835256.1,3899,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665635,899238.00
08/20/2016 00:00,2,0.000,ALERT,213.74,301.77,60.002,1471665604,"201051344000868","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,519260.1,519260.1,3924,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665637,899239.00
08/20/2016 00:00,2,0.000,ALERT,212.61,299.97,60.002,1471665604,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,826817.1,826817.1,3905,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665639,899240.00
08/20/2016 00:00,2,0.000,ALERT,213.51,301.17,60.002,1471665604,"201051344000988","219011344069620",0.00,19.30,0,296.06,302.68,0.0,0.0,0.000,512949.1,512949.1,3938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665641,899241.00
08/20/2016 00:00,2,0.000,ALERT,213.06,298.17,60.007,1471665604,"201051344001025","219011344069620",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,529552.5,529552.5,3922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665643,899242.00
08/20/2016 00:00,2,0.000,ALERT,213.74,301.17,59.996,1471665604,"201051344000458","219011344069620",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,526633.2,526633.2,3920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665644,899243.00
08/20/2016 00:00,2,0.000,ALERT,214.19,300.87,59.970,1471665604,"201051344000853","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,525812.6,525812.6,3920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665646,899244.00
08/20/2016 00:00,2,0.000,ALERT,213.51,298.77,60.023,1471665604,"201051344000685","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,529184.4,529184.4,3930,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665648,899245.00
08/20/2016 00:00,2,0.000,ALERT,213.29,298.17,59.996,1471665604,"201051344000917","219011344069620",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,526137.1,526137.1,3938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665650,899246.00
08/20/2016 00:00,2,0.000,ALERT,213.51,299.07,59.996,1471665604,"201051344001145","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,531338.5,531338.5,3938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665652,899247.00
08/20/2016 00:00,2,0.000,ALERT,213.29,298.17,59.996,1471665604,"201051344000651","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,524190.1,524190.1,3918,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665654,899248.00
08/20/2016 00:00,2,0.000,ALERT,212.16,298.77,59.996,1471665604,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,754257.6,754257.6,3892,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665655,899249.00
08/20/2016 00:00,2,0.000,ALERT,213.29,297.87,59.975,1471665604,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,647824.7,647824.7,3952,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665657,899250.00
08/20/2016 00:00,2,0.000,ALERT,212.83,298.47,60.007,1471665604,"201051344001135","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,520347.9,520347.9,3915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665659,899251.00
08/20/2016 00:00,2,0.000,ALERT,213.51,301.77,59.975,1471665604,"201051344000594","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,531027.9,531027.9,3923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665661,899252.00
08/20/2016 00:00,2,0.000,ALERT,213.06,298.47,59.986,1471665604,"201051344001203","219011344069620",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,528326.4,528326.4,3928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665663,899253.00
08/20/2016 00:00,2,0.000,ALERT,212.61,299.07,59.954,1471665604,"274151322000054","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,769908.7,769908.7,3890,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665665,899254.00
08/20/2016 00:00,2,0.000,ALERT,213.74,300.87,59.965,1471665604,"201051344000867","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,518338.7,518338.7,3922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665667,899255.00
08/20/2016 00:00,2,0.000,ALERT,213.29,298.47,59.970,1471665604,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,525567.2,525567.2,3939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665668,899256.00
08/20/2016 00:00,2,0.000,ALERT,213.51,300.87,59.965,1471665604,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,534808.1,534808.1,3934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471665670,899257.00
08/20/2016 00:00,2,0.000,ALERT,213.74,300.57,59.965,1471665604,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,524252.1,524252.1,3918,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665672,899258.00
08/20/2016 00:00,2,0.000,ALERT,213.74,301.47,59.922,1471665604,"201051344000569","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,535076.8,535076.8,3920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665674,899259.00
08/20/2016 00:00,2,0.000,ALERT,213.74,301.47,59.944,1471665604,"201051344000983","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,527288.8,527288.8,3914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665676,899260.00
08/20/2016 00:00,2,0.000,ALERT,213.74,300.57,59.959,1471665604,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,519651.4,519651.4,3924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665677,899261.00
08/20/2016 00:00,2,0.000,ALERT,214.19,301.47,59.954,1471665604,"201051344000576","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,527057.9,527057.9,3923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665679,899262.00
08/20/2016 00:00,2,0.000,ALERT,212.83,298.17,59.949,1471665604,"274151322000087","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,742392.4,742392.4,3941,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471665681,899263.00
08/20/2016 00:15,2,0.000,ALERT,214.41,301.47,59.938,1471666503,"201051344000645","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,526579.5,526579.5,3924,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666505,899264.00
08/20/2016 00:15,2,0.000,ALERT,213.06,299.07,59.949,1471666503,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,770120.5,770120.5,3890,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666507,899265.00
08/20/2016 00:15,2,0.000,ALERT,214.41,301.17,59.933,1471666503,"201051344000633","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,518075.0,518075.0,3920,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666509,899266.00
08/20/2016 00:15,2,0.000,ALERT,214.19,301.77,59.965,1471666503,"201051344000469","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,520400.1,520400.1,3936,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666511,899267.00
08/20/2016 00:15,2,0.000,ALERT,212.38,297.87,59.928,1471666503,"201051344000646","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,521422.7,521422.7,3919,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666513,899268.00
08/20/2016 00:15,2,0.000,ALERT,212.16,299.07,59.965,1471666503,"274151322000052","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,790119.2,790119.2,3889,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666514,899269.00
08/20/2016 00:15,2,0.000,ALERT,212.83,298.17,59.938,1471666503,"201051344000585","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,530631.6,530631.6,3916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666516,899270.00
08/20/2016 00:15,2,0.000,ALERT,212.61,298.17,59.959,1471666503,"201051344001230","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,524709.5,524709.5,3938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666518,899271.00
08/20/2016 00:15,2,0.000,ALERT,213.29,298.77,59.933,1471666503,"201051344000582","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,517467.3,517467.3,3918,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666520,899272.00
08/20/2016 00:15,2,0.000,ALERT,212.38,297.87,59.954,1471666503,"201051344000955","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,531152.2,531152.2,3926,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666522,899273.00
08/20/2016 00:15,2,0.000,ALERT,212.38,297.57,59.928,1471666503,"274151322000094","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,647588.1,647588.1,3958,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666524,899274.00
08/20/2016 00:15,2,0.000,ALERT,213.29,301.17,59.928,1471666503,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,534638.7,534638.7,3929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471666525,899275.00
08/20/2016 00:15,2,0.000,ALERT,212.61,298.77,59.959,1471666503,"201051344000890","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,528401.9,528401.9,3920,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666527,899276.00
08/20/2016 00:15,2,0.000,ALERT,212.83,298.17,59.933,1471666503,"201051344000438","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,529923.3,529923.3,3927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666529,899277.00
08/20/2016 00:15,2,0.000,ALERT,212.83,297.57,59.944,1471666503,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3922,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666531,899278.00
08/20/2016 00:15,2,0.000,ALERT,212.16,298.17,59.928,1471666503,"274151322000083","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,782965.8,782965.8,3899,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666533,899279.00
08/20/2016 00:15,2,0.000,ALERT,212.83,297.87,59.949,1471666503,"274151322000076","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,835256.1,835256.1,3901,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666534,899280.00
08/20/2016 00:15,2,0.000,ALERT,213.51,301.47,59.954,1471666503,"201051344000868","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,519260.1,519260.1,3926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666536,899281.00
08/20/2016 00:15,2,0.000,ALERT,212.38,299.37,59.928,1471666503,"274151322000095","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,826817.1,826817.1,3907,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666538,899282.00
08/20/2016 00:15,2,0.000,ALERT,213.29,300.87,59.922,1471666503,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,512949.1,512949.1,3940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666540,899283.00
08/20/2016 00:15,2,0.000,ALERT,212.38,297.26,59.917,1471666503,"201051344001025","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,529552.5,529552.5,3924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666542,899284.00
08/20/2016 00:15,2,0.000,ALERT,213.29,301.17,59.922,1471666503,"201051344000458","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,526633.2,526633.2,3922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666543,899285.00
08/20/2016 00:15,2,0.000,ALERT,213.96,300.87,59.933,1471666503,"201051344000853","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,525812.6,525812.6,3922,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666545,899286.00
08/20/2016 00:15,2,0.000,ALERT,213.06,297.87,59.917,1471666503,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,529184.4,529184.4,3932,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471666547,899287.00
08/20/2016 00:15,2,0.000,ALERT,212.83,297.26,59.928,1471666503,"201051344000917","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,526137.1,526137.1,3940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666549,899288.00
08/20/2016 00:15,2,0.000,ALERT,213.06,298.47,59.917,1471666503,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,531338.5,531338.5,3940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666551,899289.00
08/20/2016 00:15,2,0.000,ALERT,212.83,297.26,59.922,1471666503,"201051344000651","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,524190.1,524190.1,3920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666552,899290.00
08/20/2016 00:15,2,0.000,ALERT,212.16,298.17,59.954,1471666503,"274151322000088","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,754257.6,754257.6,3894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666554,899291.00
08/20/2016 00:15,2,0.000,ALERT,212.83,297.26,59.907,1471666503,"274151322000068","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,647824.7,647824.7,3954,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666556,899292.00
08/20/2016 00:15,2,0.000,ALERT,212.16,297.87,59.928,1471666503,"201051344001135","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,520347.9,520347.9,3917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666558,899293.00
08/20/2016 00:15,2,0.000,ALERT,213.29,301.77,59.970,1471666503,"201051344000594","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,531027.9,531027.9,3925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666560,899294.00
08/20/2016 00:15,2,0.000,ALERT,212.61,297.57,59.912,1471666503,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,528326.4,528326.4,3930,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666561,899295.00
08/20/2016 00:15,2,0.000,ALERT,212.16,297.87,59.965,1471666503,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,769908.7,769908.7,3892,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666563,899296.00
08/20/2016 00:15,2,0.000,ALERT,213.51,300.57,59.886,1471666503,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,518338.7,518338.7,3924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666565,899297.00
08/20/2016 00:15,2,0.000,ALERT,212.61,297.87,59.959,1471666503,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,525567.2,525567.2,3941,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666567,899298.00
08/20/2016 00:15,2,0.000,ALERT,213.29,300.87,59.922,1471666503,"201051344000900","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,534808.1,534808.1,3936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666569,899299.00
08/20/2016 00:15,2,0.000,ALERT,213.74,300.27,59.928,1471666503,"201051344000648","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,524252.1,524252.1,3920,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666571,899300.00
08/20/2016 00:15,2,0.000,ALERT,213.51,301.77,59.922,1471666503,"201051344000569","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,535076.8,535076.8,3922,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471666572,899301.00
08/20/2016 00:15,2,0.000,ALERT,213.51,301.17,59.938,1471666503,"201051344000983","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,527288.8,527288.8,3916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666574,899302.00
08/20/2016 00:15,2,0.000,ALERT,213.51,300.57,59.928,1471666503,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,519651.4,519651.4,3926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471666576,899303.00
08/20/2016 00:15,2,0.000,ALERT,213.96,301.17,59.922,1471666503,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,527057.9,527057.9,3925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666578,899304.00
08/20/2016 00:15,2,0.000,ALERT,212.61,298.17,59.880,1471666503,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,742392.4,742392.4,3943,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471666580,899305.00
08/20/2016 00:30,2,0.000,ALERT,213.74,300.87,59.991,1471667403,"201051344000645","219011344069620",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,526579.5,526579.5,3926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667405,899306.00
08/20/2016 00:30,2,0.000,ALERT,212.38,298.47,59.949,1471667403,"274151322000085","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,770120.5,770120.5,3892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667407,899307.00
08/20/2016 00:30,2,0.000,ALERT,213.96,300.57,59.949,1471667403,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,518075.0,518075.0,3922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667409,899308.00
08/20/2016 00:30,2,0.000,ALERT,213.51,300.87,59.944,1471667403,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,520400.1,520400.1,3938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667411,899309.00
08/20/2016 00:30,2,0.000,ALERT,212.38,298.17,59.949,1471667403,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,521422.7,521422.7,3921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667412,899310.00
08/20/2016 00:30,2,0.000,ALERT,212.16,298.77,59.959,1471667403,"274151322000052","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,790119.2,790119.2,3891,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667414,899311.00
08/20/2016 00:30,2,0.000,ALERT,212.83,298.17,59.938,1471667403,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,530631.6,530631.6,3918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667416,899312.00
08/20/2016 00:30,2,0.000,ALERT,212.61,298.77,59.938,1471667403,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,524709.5,524709.5,3940,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667418,899313.00
08/20/2016 00:30,2,0.000,ALERT,213.29,299.07,59.944,1471667403,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,517467.3,517467.3,3920,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667420,899314.00
08/20/2016 00:30,2,0.000,ALERT,212.38,298.17,59.938,1471667403,"201051344000955","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,531152.2,531152.2,3928,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667421,899315.00
08/20/2016 00:30,2,0.000,ALERT,212.16,297.87,59.922,1471667403,"274151322000094","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,647588.1,647588.1,3960,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667423,899316.00
08/20/2016 00:30,2,0.000,ALERT,213.29,301.17,59.938,1471667403,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,534638.7,534638.7,3931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667425,899317.00
08/20/2016 00:30,2,0.000,ALERT,212.61,298.47,59.944,1471667403,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,528401.9,528401.9,3922,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667427,899318.00
08/20/2016 00:30,2,0.000,ALERT,212.83,298.17,59.938,1471667403,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,529923.3,529923.3,3929,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667429,899319.00
08/20/2016 00:30,2,0.000,ALERT,212.83,297.87,59.938,1471667403,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,521357.7,521357.7,3924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667430,899320.00
08/20/2016 00:30,2,0.000,ALERT,212.16,299.07,59.938,1471667403,"274151322000083","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,782965.8,782965.8,3901,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667432,899321.00
08/20/2016 00:30,2,0.000,ALERT,212.83,298.77,59.933,1471667403,"274151322000076","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,835256.1,835256.1,3903,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667434,899322.00
08/20/2016 00:30,2,0.000,ALERT,213.29,301.47,59.949,1471667403,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,519260.1,519260.1,3928,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667436,899323.00
08/20/2016 00:30,2,0.000,ALERT,212.16,299.37,59.938,1471667403,"274151322000095","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,826817.1,826817.1,3909,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667438,899324.00
08/20/2016 00:30,2,0.000,ALERT,213.06,300.87,59.933,1471667403,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,512949.1,512949.1,3942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667440,899325.00
08/20/2016 00:30,2,0.000,ALERT,212.61,297.57,59.965,1471667403,"201051344001025","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,529552.5,529552.5,3926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667441,899326.00
08/20/2016 00:30,2,0.000,ALERT,213.29,301.17,59.975,1471667403,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,526633.2,526633.2,3924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667443,899327.00
08/20/2016 00:30,2,0.000,ALERT,213.96,300.57,59.938,1471667403,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,525812.6,525812.6,3924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667445,899328.00
08/20/2016 00:30,2,0.000,ALERT,213.29,298.47,59.912,1471667403,"201051344000685","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,529184.4,529184.4,3934,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667447,899329.00
08/20/2016 00:30,2,0.000,ALERT,212.83,297.57,59.944,1471667403,"201051344000917","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,526137.1,526137.1,3942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667449,899330.00
08/20/2016 00:30,2,0.000,ALERT,213.06,298.47,59.938,1471667403,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,531338.5,531338.5,3942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667450,899331.00
08/20/2016 00:30,2,0.000,ALERT,212.83,297.57,59.938,1471667403,"201051344000651","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,524190.1,524190.1,3922,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667452,899332.00
08/20/2016 00:30,2,0.000,ALERT,211.93,298.47,59.901,1471667403,"274151322000088","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,754257.6,754257.6,3896,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667454,899333.00
08/20/2016 00:30,2,0.000,ALERT,212.83,297.87,59.922,1471667403,"274151322000068","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,647824.7,647824.7,3956,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667456,899334.00
08/20/2016 00:30,2,0.000,ALERT,212.61,298.17,59.970,1471667403,"201051344001135","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,520347.9,520347.9,3919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667458,899335.00
08/20/2016 00:30,2,0.000,ALERT,213.06,301.47,59.928,1471667403,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,531027.9,531027.9,3927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667460,899336.00
08/20/2016 00:30,2,0.000,ALERT,212.83,297.87,59.922,1471667403,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,528326.4,528326.4,3932,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667461,899337.00
08/20/2016 00:30,2,0.000,ALERT,212.38,298.77,59.938,1471667403,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,769908.7,769908.7,3894,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667463,899338.00
08/20/2016 00:30,2,0.000,ALERT,213.51,300.57,59.938,1471667403,"201051344000867","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,518338.7,518338.7,3926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667465,899339.00
08/20/2016 00:30,2,0.000,ALERT,212.83,298.17,59.938,1471667403,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,525567.2,525567.2,3943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667467,899340.00
08/20/2016 00:30,2,0.000,ALERT,213.29,301.17,59.938,1471667403,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,534808.1,534808.1,3938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667468,899341.00
08/20/2016 00:30,2,0.000,ALERT,213.74,300.57,59.965,1471667403,"201051344000648","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,524252.1,524252.1,3922,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667470,899342.00
08/20/2016 00:30,2,0.000,ALERT,213.51,301.47,59.970,1471667403,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,535076.8,535076.8,3924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667472,899343.00
08/20/2016 00:30,2,0.000,ALERT,213.51,301.17,59.938,1471667403,"201051344000983","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,527288.8,527288.8,3918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667474,899344.00
08/20/2016 00:30,2,0.000,ALERT,213.29,300.57,59.912,1471667403,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,519651.4,519651.4,3928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471667476,899345.00
08/20/2016 00:30,2,0.000,ALERT,213.74,301.17,59.901,1471667403,"201051344000576","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,527057.9,527057.9,3927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667477,899346.00
08/20/2016 00:30,2,0.000,ALERT,212.61,297.87,59.944,1471667403,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,742392.4,742392.4,3945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471667479,899347.00
08/20/2016 00:45,2,0.000,ALERT,213.96,300.87,59.959,1471668303,"201051344000645","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,526579.5,526579.5,3928,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668306,899348.00
08/20/2016 00:45,2,0.000,ALERT,212.83,298.77,59.912,1471668303,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,770120.5,770120.5,3894,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668308,899349.00
08/20/2016 00:45,2,0.000,ALERT,214.19,300.87,59.954,1471668303,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,518075.0,518075.0,3924,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668310,899350.00
08/20/2016 00:45,2,0.000,ALERT,213.51,300.87,59.954,1471668303,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,520400.1,520400.1,3940,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668312,899351.00
08/20/2016 00:45,2,0.000,ALERT,212.61,298.47,59.917,1471668303,"201051344000646","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,521422.7,521422.7,3923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668313,899352.00
08/20/2016 00:45,2,0.000,ALERT,212.61,298.47,59.933,1471668303,"274151322000052","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,790119.2,790119.2,3893,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668315,899353.00
08/20/2016 00:45,2,0.000,ALERT,213.29,298.77,59.959,1471668303,"201051344000585","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,530631.6,530631.6,3920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668317,899354.00
08/20/2016 00:45,2,0.000,ALERT,212.83,299.07,59.965,1471668303,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,524709.5,524709.5,3942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668319,899355.00
08/20/2016 00:45,2,0.000,ALERT,213.51,299.37,59.970,1471668303,"201051344000582","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,517467.3,517467.3,3922,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668320,899356.00
08/20/2016 00:45,2,0.000,ALERT,212.83,298.47,59.965,1471668303,"201051344000955","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,531152.2,531152.2,3930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668322,899357.00
08/20/2016 00:45,2,0.000,ALERT,212.83,298.77,59.949,1471668303,"274151322000094","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,647588.1,647588.1,3962,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668324,899358.00
08/20/2016 00:45,2,0.000,ALERT,213.74,301.77,59.954,1471668303,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,534638.7,534638.7,3933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668326,899359.00
08/20/2016 00:45,2,0.000,ALERT,213.06,299.07,59.965,1471668303,"201051344000890","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,528401.9,528401.9,3924,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668328,899360.00
08/20/2016 00:45,2,0.000,ALERT,213.29,298.77,59.965,1471668303,"201051344000438","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,529923.3,529923.3,3931,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668329,899361.00
08/20/2016 00:45,2,0.000,ALERT,213.29,298.17,59.933,1471668303,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,521357.7,521357.7,3926,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668331,899362.00
08/20/2016 00:45,2,0.000,ALERT,212.83,299.07,59.991,1471668303,"274151322000083","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,782965.8,782965.8,3903,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668333,899363.00
08/20/2016 00:45,2,0.000,ALERT,213.06,298.77,59.954,1471668303,"274151322000076","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,835256.1,835256.1,3905,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668335,899364.00
08/20/2016 00:45,2,0.000,ALERT,213.74,301.77,59.965,1471668303,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,519260.1,519260.1,3930,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668337,899365.00
08/20/2016 00:45,2,0.000,ALERT,212.61,299.67,59.970,1471668303,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,826817.1,826817.1,3911,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668338,899366.00
