ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 00:45,2,0.000,ALERT,213.51,301.17,59.970,1471668303,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.98,0.0,0.0,0.000,512949.1,512949.1,3944,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668340,899367.00
08/20/2016 00:45,2,0.000,ALERT,213.06,298.17,59.965,1471668303,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,529552.5,529552.5,3928,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668342,899368.00
08/20/2016 00:45,2,0.000,ALERT,213.74,301.47,59.965,1471668303,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,526633.2,526633.2,3926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668344,899369.00
08/20/2016 00:45,2,0.000,ALERT,214.19,301.17,59.986,1471668303,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,525812.6,525812.6,3926,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668346,899370.00
08/20/2016 00:45,2,0.000,ALERT,213.51,299.07,59.975,1471668303,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,529184.4,529184.4,3936,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668347,899371.00
08/20/2016 00:45,2,0.000,ALERT,213.29,298.47,59.970,1471668303,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,526137.1,526137.1,3944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668349,899372.00
08/20/2016 00:45,2,0.000,ALERT,213.51,299.37,59.970,1471668303,"201051344001145","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,531338.5,531338.5,3944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668351,899373.00
08/20/2016 00:45,2,0.000,ALERT,213.51,298.47,59.981,1471668303,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,524190.1,524190.1,3924,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668353,899374.00
08/20/2016 00:45,2,0.000,ALERT,212.61,299.67,59.965,1471668303,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,754257.6,754257.6,3898,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668355,899375.00
08/20/2016 00:45,2,0.000,ALERT,213.51,297.87,59.970,1471668303,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,647824.7,647824.7,3958,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668357,899376.00
08/20/2016 00:45,2,0.000,ALERT,212.83,298.47,59.970,1471668303,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,520347.9,520347.9,3921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668359,899377.00
08/20/2016 00:45,2,0.000,ALERT,213.51,301.77,59.938,1471668303,"201051344000594","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,531027.9,531027.9,3929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668360,899378.00
08/20/2016 00:45,2,0.000,ALERT,213.29,298.47,59.981,1471668303,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,528326.4,528326.4,3934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668362,899379.00
08/20/2016 00:45,2,0.000,ALERT,212.83,299.37,59.970,1471668303,"274151322000054","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,769908.7,769908.7,3896,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668364,899380.00
08/20/2016 00:45,2,0.000,ALERT,213.96,301.17,60.018,1471668303,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,518338.7,518338.7,3928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668366,899381.00
08/20/2016 00:45,2,0.000,ALERT,213.29,298.77,59.970,1471668303,"201051344001093","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,525567.2,525567.2,3945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668368,899382.00
08/20/2016 00:45,2,0.000,ALERT,213.74,301.47,59.965,1471668303,"201051344000900","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,534808.1,534808.1,3940,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471668370,899383.00
08/20/2016 00:45,2,0.000,ALERT,213.96,300.57,59.981,1471668303,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,524252.1,524252.1,3924,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668371,899384.00
08/20/2016 00:45,2,0.000,ALERT,213.96,301.77,59.965,1471668303,"201051344000569","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,535076.8,535076.8,3926,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668373,899385.00
08/20/2016 00:45,2,0.000,ALERT,213.96,301.77,59.986,1471668303,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,527288.8,527288.8,3920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668375,899386.00
08/20/2016 00:45,2,0.000,ALERT,213.74,300.87,59.970,1471668303,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,519651.4,519651.4,3930,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668377,899387.00
08/20/2016 00:45,2,0.000,ALERT,214.19,301.77,59.970,1471668303,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,527057.9,527057.9,3929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668379,899388.00
08/20/2016 00:45,2,0.000,ALERT,213.06,298.77,59.975,1471668303,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,742392.4,742392.4,3947,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471668381,899389.00
08/20/2016 01:00,2,0.000,ALERT,213.96,301.17,59.912,1471669203,"201051344000645","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,526579.5,526579.5,3930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669205,899390.00
08/20/2016 01:00,2,0.000,ALERT,212.61,298.77,59.959,1471669203,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,770120.5,770120.5,3896,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669207,899391.00
08/20/2016 01:00,2,0.000,ALERT,213.96,301.17,59.949,1471669203,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,518075.0,518075.0,3926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669209,899392.00
08/20/2016 01:00,2,0.000,ALERT,213.51,300.87,59.949,1471669203,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,520400.1,520400.1,3942,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669211,899393.00
08/20/2016 01:00,2,0.000,ALERT,212.61,298.17,59.944,1471669203,"201051344000646","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,521422.7,521422.7,3925,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669213,899394.00
08/20/2016 01:00,2,0.000,ALERT,212.16,299.07,59.949,1471669203,"274151322000052","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,790119.2,790119.2,3895,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669215,899395.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.77,59.944,1471669203,"201051344000585","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,530631.6,530631.6,3922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669216,899396.00
08/20/2016 01:00,2,0.000,ALERT,212.83,299.07,59.986,1471669203,"201051344001230","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,524709.5,524709.5,3944,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669218,899397.00
08/20/2016 01:00,2,0.000,ALERT,213.29,299.37,59.975,1471669203,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,517467.3,517467.3,3924,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669220,899398.00
08/20/2016 01:00,2,0.000,ALERT,212.61,298.47,59.938,1471669203,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,531152.2,531152.2,3932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669222,899399.00
08/20/2016 01:00,2,0.000,ALERT,212.38,297.87,59.933,1471669203,"274151322000094","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,647588.1,647588.1,3964,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669224,899400.00
08/20/2016 01:00,2,0.000,ALERT,213.51,301.77,59.944,1471669203,"201051344000579","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,534638.7,534638.7,3935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669225,899401.00
08/20/2016 01:00,2,0.000,ALERT,212.83,299.07,59.938,1471669203,"201051344000890","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,528401.9,528401.9,3926,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669227,899402.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.77,59.907,1471669203,"201051344000438","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,529923.3,529923.3,3933,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669229,899403.00
08/20/2016 01:00,2,0.000,ALERT,213.06,297.87,59.922,1471669203,"201051344000417","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669231,899404.00
08/20/2016 01:00,2,0.000,ALERT,212.38,299.07,59.907,1471669203,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,782965.8,782965.8,3905,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669233,899405.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.47,59.907,1471669203,"274151322000076","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,835256.1,835256.1,3907,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669235,899406.00
08/20/2016 01:00,2,0.000,ALERT,213.29,301.77,59.944,1471669203,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,519260.1,519260.1,3932,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669236,899407.00
08/20/2016 01:00,2,0.000,ALERT,212.38,299.97,59.928,1471669203,"274151322000095","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,826817.1,826817.1,3913,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669238,899408.00
08/20/2016 01:00,2,0.000,ALERT,213.29,301.17,59.944,1471669203,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,512949.1,512949.1,3946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669240,899409.00
08/20/2016 01:00,2,0.000,ALERT,212.83,297.87,59.928,1471669203,"201051344001025","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,529552.5,529552.5,3930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669242,899410.00
08/20/2016 01:00,2,0.000,ALERT,213.29,301.17,59.928,1471669203,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,526633.2,526633.2,3928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669243,899411.00
08/20/2016 01:00,2,0.000,ALERT,213.96,300.87,59.912,1471669203,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,525812.6,525812.6,3928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669245,899412.00
08/20/2016 01:00,2,0.000,ALERT,213.29,298.47,59.928,1471669203,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,529184.4,529184.4,3938,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669247,899413.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.17,59.933,1471669203,"201051344000917","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,526137.1,526137.1,3946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669249,899414.00
08/20/2016 01:00,2,0.000,ALERT,213.29,298.77,59.938,1471669203,"201051344001145","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,531338.5,531338.5,3946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669251,899415.00
08/20/2016 01:00,2,0.000,ALERT,213.06,297.87,59.975,1471669203,"201051344000651","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,524190.1,524190.1,3926,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669252,899416.00
08/20/2016 01:00,2,0.000,ALERT,211.93,298.47,59.938,1471669203,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,754257.6,754257.6,3900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669254,899417.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.17,59.933,1471669203,"274151322000068","219011344069620",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,647824.7,647824.7,3960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669256,899418.00
08/20/2016 01:00,2,0.000,ALERT,212.61,298.47,59.917,1471669203,"201051344001135","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,520347.9,520347.9,3923,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669258,899419.00
08/20/2016 01:00,2,0.000,ALERT,213.29,301.77,59.938,1471669203,"201051344000594","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,531027.9,531027.9,3931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669260,899420.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.17,59.928,1471669203,"201051344001203","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,528326.4,528326.4,3936,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669261,899421.00
08/20/2016 01:00,2,0.000,ALERT,212.38,298.77,59.954,1471669203,"274151322000054","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,769908.7,769908.7,3898,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669263,899422.00
08/20/2016 01:00,2,0.000,ALERT,213.51,300.57,59.975,1471669203,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,518338.7,518338.7,3930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669265,899423.00
08/20/2016 01:00,2,0.000,ALERT,213.06,298.47,59.907,1471669203,"201051344001093","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,525567.2,525567.2,3947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669267,899424.00
08/20/2016 01:00,2,0.000,ALERT,213.29,300.87,59.944,1471669203,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,534808.1,534808.1,3942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669269,899425.00
08/20/2016 01:00,2,0.000,ALERT,213.51,300.57,59.944,1471669203,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,524252.1,524252.1,3926,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669271,899426.00
08/20/2016 01:00,2,0.000,ALERT,213.51,301.47,59.986,1471669203,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,535076.8,535076.8,3928,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471669273,899427.00
08/20/2016 01:00,2,0.000,ALERT,213.29,301.17,59.938,1471669203,"201051344000983","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,527288.8,527288.8,3922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669274,899428.00
08/20/2016 01:00,2,0.000,ALERT,213.29,300.57,59.949,1471669203,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,519651.4,519651.4,3932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669276,899429.00
08/20/2016 01:00,2,0.000,ALERT,213.74,301.47,59.944,1471669203,"201051344000576","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,527057.9,527057.9,3931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669278,899430.00
08/20/2016 01:00,2,0.000,ALERT,212.38,298.47,59.933,1471669203,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,742392.4,742392.4,3949,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471669280,899431.00
08/20/2016 01:15,2,0.000,ALERT,213.96,300.87,59.938,1471670103,"201051344000645","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,526579.5,526579.5,3932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670105,899432.00
08/20/2016 01:15,2,0.000,ALERT,212.61,298.77,59.928,1471670103,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,770120.5,770120.5,3898,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670107,899433.00
08/20/2016 01:15,2,0.000,ALERT,213.96,300.87,59.938,1471670103,"201051344000633","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,518075.0,518075.0,3928,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670109,899434.00
08/20/2016 01:15,2,0.000,ALERT,213.51,300.87,59.933,1471670103,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,520400.1,520400.1,3944,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670110,899435.00
08/20/2016 01:15,2,0.000,ALERT,212.61,298.17,59.896,1471670103,"201051344000646","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,521422.7,521422.7,3927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670112,899436.00
08/20/2016 01:15,2,0.000,ALERT,212.38,298.77,59.912,1471670103,"274151322000052","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,790119.2,790119.2,3897,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670114,899437.00
08/20/2016 01:15,2,0.000,ALERT,213.29,298.77,59.928,1471670103,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,530631.6,530631.6,3924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670116,899438.00
08/20/2016 01:15,2,0.000,ALERT,213.06,298.77,59.944,1471670103,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,524709.5,524709.5,3946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670118,899439.00
08/20/2016 01:15,2,0.000,ALERT,213.51,299.67,59.949,1471670103,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,517467.3,517467.3,3926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670120,899440.00
08/20/2016 01:15,2,0.000,ALERT,212.83,298.77,59.970,1471670103,"201051344000955","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,531152.2,531152.2,3934,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670122,899441.00
08/20/2016 01:15,2,0.000,ALERT,212.83,298.47,59.970,1471670103,"274151322000094","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,647588.1,647588.1,3966,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670123,899442.00
08/20/2016 01:15,2,0.000,ALERT,213.51,301.47,59.944,1471670103,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,534638.7,534638.7,3937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670125,899443.00
08/20/2016 01:15,2,0.000,ALERT,212.83,299.07,59.944,1471670103,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,528401.9,528401.9,3928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670127,899444.00
08/20/2016 01:15,2,0.000,ALERT,213.29,298.77,59.944,1471670103,"201051344000438","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,529923.3,529923.3,3935,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670129,899445.00
08/20/2016 01:15,2,0.000,ALERT,213.29,297.87,59.965,1471670103,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670131,899446.00
08/20/2016 01:15,2,0.000,ALERT,212.61,299.07,59.912,1471670103,"274151322000083","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,782965.8,782965.8,3907,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670132,899447.00
08/20/2016 01:15,2,0.000,ALERT,213.06,299.37,59.949,1471670103,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,835256.1,835256.1,3909,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670134,899448.00
08/20/2016 01:15,2,0.000,ALERT,213.51,301.77,59.949,1471670103,"201051344000868","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,519260.1,519260.1,3934,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670136,899449.00
08/20/2016 01:15,2,0.000,ALERT,212.61,299.97,59.938,1471670103,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,826817.1,826817.1,3915,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670138,899450.00
08/20/2016 01:15,2,0.000,ALERT,213.51,301.47,59.922,1471670103,"201051344000988","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,512949.1,512949.1,3948,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670140,899451.00
08/20/2016 01:15,2,0.000,ALERT,212.83,298.17,59.986,1471670103,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,529552.5,529552.5,3932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670141,899452.00
08/20/2016 01:15,2,0.000,ALERT,213.51,301.47,59.949,1471670103,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,526633.2,526633.2,3930,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670143,899453.00
08/20/2016 01:15,2,0.000,ALERT,214.19,301.17,59.949,1471670103,"201051344000853","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,525812.6,525812.6,3930,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670145,899454.00
08/20/2016 01:15,2,0.000,ALERT,213.51,298.77,59.938,1471670103,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,529184.4,529184.4,3940,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670147,899455.00
08/20/2016 01:15,2,0.000,ALERT,213.29,298.17,59.928,1471670103,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,526137.1,526137.1,3948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670149,899456.00
08/20/2016 01:15,2,0.000,ALERT,213.51,298.77,59.938,1471670103,"201051344001145","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,531338.5,531338.5,3948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670150,899457.00
08/20/2016 01:15,2,0.000,ALERT,213.29,297.87,59.938,1471670103,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,524190.1,524190.1,3928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670152,899458.00
08/20/2016 01:15,2,0.000,ALERT,212.16,299.37,59.944,1471670103,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,754257.6,754257.6,3902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670154,899459.00
08/20/2016 01:15,2,0.000,ALERT,213.29,298.17,59.933,1471670103,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,647824.7,647824.7,3962,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670156,899460.00
08/20/2016 01:15,2,0.000,ALERT,212.83,298.47,59.944,1471670103,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,520347.9,520347.9,3925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670158,899461.00
08/20/2016 01:15,2,0.000,ALERT,213.51,301.77,59.901,1471670103,"201051344000594","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,531027.9,531027.9,3933,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670160,899462.00
08/20/2016 01:15,2,0.000,ALERT,213.29,298.17,59.933,1471670103,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,528326.4,528326.4,3938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670162,899463.00
08/20/2016 01:15,2,0.000,ALERT,212.38,299.37,59.933,1471670103,"274151322000054","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,769908.7,769908.7,3900,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670163,899464.00
08/20/2016 01:15,2,0.000,ALERT,213.96,301.17,59.933,1471670103,"201051344000867","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,518338.7,518338.7,3932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670165,899465.00
08/20/2016 01:15,2,0.000,ALERT,213.29,298.77,59.912,1471670103,"201051344001093","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,525567.2,525567.2,3949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670167,899466.00
08/20/2016 01:15,2,0.000,ALERT,213.51,301.47,59.901,1471670103,"201051344000900","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,534808.1,534808.1,3944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670169,899467.00
08/20/2016 01:15,2,0.000,ALERT,213.96,300.57,59.933,1471670103,"201051344000648","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,524252.1,524252.1,3928,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670171,899468.00
08/20/2016 01:15,2,0.000,ALERT,213.74,301.77,59.944,1471670103,"201051344000569","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,535076.8,535076.8,3930,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670172,899469.00
08/20/2016 01:15,2,0.000,ALERT,213.74,301.77,59.933,1471670103,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,527288.8,527288.8,3924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670174,899470.00
08/20/2016 01:15,2,0.000,ALERT,213.74,301.17,59.954,1471670103,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,519651.4,519651.4,3934,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670176,899471.00
08/20/2016 01:15,2,0.000,ALERT,214.19,302.07,59.938,1471670103,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,527057.9,527057.9,3933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471670178,899472.00
08/20/2016 01:15,2,0.000,ALERT,212.83,298.77,59.933,1471670103,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,742392.4,742392.4,3951,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471670179,899473.00
08/20/2016 01:30,2,0.000,ALERT,214.41,302.07,59.959,1471671003,"201051344000645","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,526579.5,526579.5,3934,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671005,899474.00
08/20/2016 01:30,2,0.000,ALERT,213.06,299.67,59.981,1471671003,"274151322000085","219011344069620",0.00,20.00,0,297.57,304.78,0.0,0.0,0.000,770120.5,770120.5,3900,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671007,899475.00
08/20/2016 01:30,2,0.000,ALERT,214.64,301.77,59.954,1471671003,"201051344000633","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,518075.0,518075.0,3930,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671009,899476.00
08/20/2016 01:30,2,0.000,ALERT,213.96,302.07,59.981,1471671003,"201051344000469","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,520400.1,520400.1,3946,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671011,899477.00
08/20/2016 01:30,2,0.000,ALERT,213.06,299.07,59.949,1471671003,"201051344000646","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,521422.7,521422.7,3929,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671012,899478.00
08/20/2016 01:30,2,0.000,ALERT,212.83,299.07,59.954,1471671003,"274151322000052","219011344069620",0.00,20.30,0,297.26,305.38,0.0,0.0,0.000,790119.2,790119.2,3899,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671014,899479.00
08/20/2016 01:30,2,0.000,ALERT,213.74,299.67,59.954,1471671003,"201051344000585","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,530631.6,530631.6,3926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671016,899480.00
08/20/2016 01:30,2,0.000,ALERT,213.29,299.67,59.954,1471671003,"201051344001230","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,524709.5,524709.5,3948,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671018,899481.00
08/20/2016 01:30,2,0.000,ALERT,213.74,300.27,59.949,1471671003,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,517467.3,517467.3,3928,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671020,899482.00
08/20/2016 01:30,2,0.000,ALERT,213.06,299.37,59.975,1471671003,"201051344000955","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,531152.2,531152.2,3936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671021,899483.00
08/20/2016 01:30,2,0.000,ALERT,213.06,299.07,59.959,1471671003,"274151322000094","219011344069620",0.00,19.80,0,297.26,304.48,0.0,0.0,0.000,647588.1,647588.1,3968,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671023,899484.00
08/20/2016 01:30,2,0.000,ALERT,213.96,302.68,59.944,1471671003,"201051344000579","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,534638.7,534638.7,3939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671025,899485.00
08/20/2016 01:30,2,0.000,ALERT,213.29,299.67,59.959,1471671003,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,528401.9,528401.9,3930,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671027,899486.00
08/20/2016 01:30,2,0.000,ALERT,213.51,299.37,59.938,1471671003,"201051344000438","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,529923.3,529923.3,3937,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671029,899487.00
08/20/2016 01:30,2,0.000,ALERT,213.74,298.77,59.986,1471671003,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,521357.7,521357.7,3932,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671031,899488.00
08/20/2016 01:30,2,0.000,ALERT,213.06,299.67,59.954,1471671003,"274151322000083","219011344069620",0.00,20.00,0,297.87,305.68,0.0,0.0,0.000,782965.8,782965.8,3909,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671032,899489.00
08/20/2016 01:30,2,0.000,ALERT,213.51,299.37,59.949,1471671003,"274151322000076","219011344069620",0.00,20.00,0,297.26,304.78,0.0,0.0,0.000,835256.1,835256.1,3911,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671034,899490.00
08/20/2016 01:30,2,0.000,ALERT,213.96,302.68,59.954,1471671003,"201051344000868","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,519260.1,519260.1,3936,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671036,899491.00
08/20/2016 01:30,2,0.000,ALERT,212.83,300.57,59.965,1471671003,"274151322000095","219011344069620",0.00,19.80,0,298.47,306.28,0.0,0.0,0.000,826817.1,826817.1,3917,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671038,899492.00
08/20/2016 01:30,2,0.000,ALERT,213.74,301.77,59.965,1471671003,"201051344000988","219011344069620",0.00,19.50,0,296.96,303.28,0.0,0.0,0.000,512949.1,512949.1,3950,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671040,899493.00
08/20/2016 01:30,2,0.000,ALERT,213.29,298.47,59.949,1471671003,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,529552.5,529552.5,3934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671041,899494.00
08/20/2016 01:30,2,0.000,ALERT,213.96,302.07,59.949,1471671003,"201051344000458","219011344069620",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,526633.2,526633.2,3932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671043,899495.00
08/20/2016 01:30,2,0.000,ALERT,214.64,301.77,59.975,1471671003,"201051344000853","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,525812.6,525812.6,3932,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671045,899496.00
08/20/2016 01:30,2,0.000,ALERT,213.74,299.07,59.954,1471671003,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,529184.4,529184.4,3942,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671047,899497.00
08/20/2016 01:30,2,0.000,ALERT,213.51,298.77,59.959,1471671003,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,526137.1,526137.1,3950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671049,899498.00
08/20/2016 01:30,2,0.000,ALERT,213.74,299.37,59.954,1471671003,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,531338.5,531338.5,3950,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671051,899499.00
08/20/2016 01:30,2,0.000,ALERT,213.51,298.47,59.959,1471671003,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,524190.1,524190.1,3930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671052,899500.00
08/20/2016 01:30,2,0.000,ALERT,212.61,299.07,59.975,1471671003,"274151322000088","219011344069620",0.00,20.30,0,297.57,305.08,0.0,0.0,0.000,754257.6,754257.6,3904,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671054,899501.00
08/20/2016 01:30,2,0.000,ALERT,213.51,299.07,59.965,1471671003,"274151322000068","219011344069620",0.00,20.70,0,296.96,304.18,0.0,0.0,0.000,647824.7,647824.7,3964,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671056,899502.00
08/20/2016 01:30,2,0.000,ALERT,213.06,299.07,59.954,1471671003,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,520347.9,520347.9,3927,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671058,899503.00
08/20/2016 01:30,2,0.000,ALERT,213.51,302.68,59.949,1471671003,"201051344000594","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,531027.9,531027.9,3935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671060,899504.00
08/20/2016 01:30,2,0.000,ALERT,213.51,298.77,59.986,1471671003,"201051344001203","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,528326.4,528326.4,3940,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671061,899505.00
08/20/2016 01:30,2,0.000,ALERT,213.06,300.57,59.938,1471671003,"274151322000054","219011344069620",0.00,20.70,0,297.87,305.38,0.0,0.0,0.000,769908.7,769908.7,3902,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671063,899506.00
08/20/2016 01:30,2,0.000,ALERT,213.96,301.77,59.986,1471671003,"201051344000867","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,518338.7,518338.7,3934,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671065,899507.00
08/20/2016 01:30,2,0.000,ALERT,213.51,299.07,59.949,1471671003,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,525567.2,525567.2,3951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671067,899508.00
08/20/2016 01:30,2,0.000,ALERT,213.74,302.07,59.954,1471671003,"201051344000900","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,534808.1,534808.1,3946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671069,899509.00
08/20/2016 01:30,2,0.000,ALERT,213.96,301.17,59.949,1471671003,"201051344000648","219011344069620",0.00,18.70,0,298.77,303.88,0.0,0.0,0.000,524252.1,524252.1,3930,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671070,899510.00
08/20/2016 01:30,2,0.000,ALERT,213.74,302.37,59.949,1471671003,"201051344000569","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,535076.8,535076.8,3932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671072,899511.00
