ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 01:30,2,0.000,ALERT,213.96,302.37,59.949,1471671003,"201051344000983","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,527288.8,527288.8,3926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671074,899512.00
08/20/2016 01:30,2,0.000,ALERT,213.96,301.77,59.944,1471671003,"201051344001158","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,519651.4,519651.4,3936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671076,899513.00
08/20/2016 01:30,2,0.000,ALERT,214.19,302.37,59.949,1471671003,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,527057.9,527057.9,3935,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671078,899514.00
08/20/2016 01:30,2,0.000,ALERT,213.29,298.77,59.954,1471671003,"274151322000087","219011344069620",0.00,20.70,0,297.26,304.78,0.0,0.0,0.000,742392.4,742392.4,3953,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671080,899515.00
08/20/2016 01:45,2,0.000,ALERT,213.51,300.27,60.007,1471671903,"201051344000645","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,526579.5,526579.5,3936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671905,899516.00
08/20/2016 01:45,2,0.000,ALERT,212.61,297.87,59.981,1471671903,"274151322000085","219011344069620",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,770120.5,770120.5,3902,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671907,899517.00
08/20/2016 01:45,2,0.000,ALERT,213.74,299.97,59.928,1471671903,"201051344000633","219011344069620",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,518075.0,518075.0,3932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671909,899518.00
08/20/2016 01:45,2,0.000,ALERT,213.29,300.27,59.975,1471671903,"201051344000469","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,520400.1,520400.1,3948,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671911,899519.00
08/20/2016 01:45,2,0.000,ALERT,211.70,297.57,60.007,1471671903,"201051344000646","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,521422.7,521422.7,3931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671912,899520.00
08/20/2016 01:45,2,0.000,ALERT,211.93,296.96,59.959,1471671903,"274151322000052","219011344069620",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,790119.2,790119.2,3901,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671914,899521.00
08/20/2016 01:45,2,0.000,ALERT,212.38,297.87,59.975,1471671903,"201051344000585","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,530631.6,530631.6,3928,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671916,899522.00
08/20/2016 01:45,2,0.000,ALERT,212.16,298.17,59.975,1471671903,"201051344001230","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,524709.5,524709.5,3950,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671918,899523.00
08/20/2016 01:45,2,0.000,ALERT,212.61,298.17,59.970,1471671903,"201051344000582","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,517467.3,517467.3,3930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671919,899524.00
08/20/2016 01:45,2,0.000,ALERT,211.70,297.57,59.975,1471671903,"201051344000955","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,531152.2,531152.2,3938,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671921,899525.00
08/20/2016 01:45,2,0.000,ALERT,212.38,297.57,60.002,1471671903,"274151322000094","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,647588.1,647588.1,3970,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671923,899526.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.87,59.981,1471671903,"201051344000579","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,534638.7,534638.7,3941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671925,899527.00
08/20/2016 01:45,2,0.000,ALERT,212.16,298.17,59.981,1471671903,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,528401.9,528401.9,3932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671927,899528.00
08/20/2016 01:45,2,0.000,ALERT,212.16,297.57,59.944,1471671903,"201051344000438","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,529923.3,529923.3,3939,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671929,899529.00
08/20/2016 01:45,2,0.000,ALERT,212.16,296.96,59.938,1471671903,"201051344000417","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,521357.7,521357.7,3934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671930,899530.00
08/20/2016 01:45,2,0.000,ALERT,212.38,298.47,60.002,1471671903,"274151322000083","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,782965.8,782965.8,3911,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671932,899531.00
08/20/2016 01:45,2,0.000,ALERT,212.83,298.17,59.981,1471671903,"274151322000076","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,835256.1,835256.1,3913,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671934,899532.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.87,59.938,1471671903,"201051344000868","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,519260.1,519260.1,3938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671936,899533.00
08/20/2016 01:45,2,0.000,ALERT,212.16,299.07,59.970,1471671903,"274151322000095","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,826817.1,826817.1,3919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671938,899534.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.27,59.933,1471671903,"201051344000988","219011344069620",0.00,19.50,0,296.36,303.58,0.0,0.0,0.000,512949.1,512949.1,3952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671940,899535.00
08/20/2016 01:45,2,0.000,ALERT,211.93,296.96,60.023,1471671903,"201051344001025","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,529552.5,529552.5,3936,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671941,899536.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.27,59.975,1471671903,"201051344000458","219011344069620",0.00,20.00,0,299.07,304.48,0.0,0.0,0.000,526633.2,526633.2,3934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671943,899537.00
08/20/2016 01:45,2,0.000,ALERT,213.74,300.27,59.981,1471671903,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,525812.6,525812.6,3934,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671945,899538.00
08/20/2016 01:45,2,0.000,ALERT,212.61,297.87,59.981,1471671903,"201051344000685","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,529184.4,529184.4,3944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671947,899539.00
08/20/2016 01:45,2,0.000,ALERT,212.38,297.26,59.965,1471671903,"201051344000917","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,526137.1,526137.1,3952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671949,899540.00
08/20/2016 01:45,2,0.000,ALERT,212.61,298.17,59.959,1471671903,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,531338.5,531338.5,3952,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671951,899541.00
08/20/2016 01:45,2,0.000,ALERT,212.38,297.26,59.933,1471671903,"201051344000651","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,524190.1,524190.1,3932,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671953,899542.00
08/20/2016 01:45,2,0.000,ALERT,211.70,297.87,59.965,1471671903,"274151322000088","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,754257.6,754257.6,3906,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671954,899543.00
08/20/2016 01:45,2,0.000,ALERT,212.83,297.26,59.975,1471671903,"274151322000068","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,647824.7,647824.7,3966,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671956,899544.00
08/20/2016 01:45,2,0.000,ALERT,211.93,297.57,59.975,1471671903,"201051344001135","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,520347.9,520347.9,3929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671958,899545.00
08/20/2016 01:45,2,0.000,ALERT,212.83,301.17,59.975,1471671903,"201051344000594","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,531027.9,531027.9,3937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671960,899546.00
08/20/2016 01:45,2,0.000,ALERT,212.38,297.57,59.975,1471671903,"201051344001203","219011344069620",0.00,19.30,0,296.36,302.68,0.0,0.0,0.000,528326.4,528326.4,3942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671962,899547.00
08/20/2016 01:45,2,0.000,ALERT,211.93,297.87,59.975,1471671903,"274151322000054","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,769908.7,769908.7,3904,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671963,899548.00
08/20/2016 01:45,2,0.000,ALERT,213.29,299.97,59.981,1471671903,"201051344000867","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,518338.7,518338.7,3936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671965,899549.00
08/20/2016 01:45,2,0.000,ALERT,212.16,297.57,59.981,1471671903,"201051344001093","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,525567.2,525567.2,3953,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471671967,899550.00
08/20/2016 01:45,2,0.000,ALERT,212.83,300.27,59.959,1471671903,"201051344000900","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,534808.1,534808.1,3948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671969,899551.00
08/20/2016 01:45,2,0.000,ALERT,213.29,299.67,59.917,1471671903,"201051344000648","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,524252.1,524252.1,3932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671971,899552.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.87,60.002,1471671903,"201051344000569","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,535076.8,535076.8,3934,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671972,899553.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.57,59.975,1471671903,"201051344000983","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,527288.8,527288.8,3928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671974,899554.00
08/20/2016 01:45,2,0.000,ALERT,213.06,300.27,59.965,1471671903,"201051344001158","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,519651.4,519651.4,3938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671976,899555.00
08/20/2016 01:45,2,0.000,ALERT,213.51,300.87,59.965,1471671903,"201051344000576","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,527057.9,527057.9,3937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671978,899556.00
08/20/2016 01:45,2,0.000,ALERT,212.38,297.87,59.965,1471671903,"274151322000087","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,742392.4,742392.4,3955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471671980,899557.00
08/20/2016 02:00,2,0.000,ALERT,213.29,299.97,59.959,1471672803,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,526579.5,526579.5,3938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672805,899558.00
08/20/2016 02:00,2,0.000,ALERT,211.93,297.57,59.949,1471672803,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,770120.5,770120.5,3904,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672807,899559.00
08/20/2016 02:00,2,0.000,ALERT,213.51,299.97,59.959,1471672803,"201051344000633","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,518075.0,518075.0,3934,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672809,899560.00
08/20/2016 02:00,2,0.000,ALERT,213.06,299.97,59.965,1471672803,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,520400.1,520400.1,3950,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672811,899561.00
08/20/2016 02:00,2,0.000,ALERT,212.16,297.57,59.959,1471672803,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,521422.7,521422.7,3933,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672812,899562.00
08/20/2016 02:00,2,0.000,ALERT,211.48,297.87,59.949,1471672803,"274151322000052","219011344069620",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,790119.2,790119.2,3903,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672814,899563.00
08/20/2016 02:00,2,0.000,ALERT,212.61,298.17,59.965,1471672803,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,530631.6,530631.6,3930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672816,899564.00
08/20/2016 02:00,2,0.000,ALERT,212.38,298.17,59.938,1471672803,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,524709.5,524709.5,3952,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672818,899565.00
08/20/2016 02:00,2,0.000,ALERT,212.83,298.47,59.954,1471672803,"201051344000582","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,517467.3,517467.3,3932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672820,899566.00
08/20/2016 02:00,2,0.000,ALERT,211.93,297.57,59.954,1471672803,"201051344000955","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,531152.2,531152.2,3940,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672821,899567.00
08/20/2016 02:00,2,0.000,ALERT,211.70,297.26,59.954,1471672803,"274151322000094","219011344069620",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,647588.1,647588.1,3972,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672823,899568.00
08/20/2016 02:00,2,0.000,ALERT,212.83,300.87,59.938,1471672803,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,534638.7,534638.7,3943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672825,899569.00
08/20/2016 02:00,2,0.000,ALERT,212.38,298.17,59.938,1471672803,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,528401.9,528401.9,3934,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672827,899570.00
08/20/2016 02:00,2,0.000,ALERT,212.61,297.87,59.970,1471672803,"201051344000438","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,529923.3,529923.3,3941,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672829,899571.00
08/20/2016 02:00,2,0.000,ALERT,212.61,296.96,59.938,1471672803,"201051344000417","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,521357.7,521357.7,3936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672831,899572.00
08/20/2016 02:00,2,0.000,ALERT,211.93,297.57,59.933,1471672803,"274151322000083","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,782965.8,782965.8,3913,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672832,899573.00
08/20/2016 02:00,2,0.000,ALERT,212.38,297.57,59.928,1471672803,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,835256.1,835256.1,3915,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672834,899574.00
08/20/2016 02:00,2,0.000,ALERT,212.83,300.57,59.933,1471672803,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,519260.1,519260.1,3940,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672836,899575.00
08/20/2016 02:00,2,0.000,ALERT,211.93,298.77,59.928,1471672803,"274151322000095","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,826817.1,826817.1,3921,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672838,899576.00
08/20/2016 02:00,2,0.000,ALERT,212.83,300.27,59.938,1471672803,"201051344000988","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,512949.1,512949.1,3954,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672840,899577.00
08/20/2016 02:00,2,0.000,ALERT,212.38,297.26,59.981,1471672803,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,529552.5,529552.5,3938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672841,899578.00
08/20/2016 02:00,2,0.000,ALERT,212.83,300.27,59.981,1471672803,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,526633.2,526633.2,3936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672843,899579.00
08/20/2016 02:00,2,0.000,ALERT,213.51,300.57,59.928,1471672803,"201051344000853","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,525812.6,525812.6,3936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672845,899580.00
08/20/2016 02:00,2,0.000,ALERT,212.83,298.17,59.949,1471672803,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,529184.4,529184.4,3946,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672847,899581.00
08/20/2016 02:00,2,0.000,ALERT,212.61,297.26,59.928,1471672803,"201051344000917","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,526137.1,526137.1,3954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672849,899582.00
08/20/2016 02:00,2,0.000,ALERT,212.83,298.17,59.949,1471672803,"201051344001145","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,531338.5,531338.5,3954,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672851,899583.00
08/20/2016 02:00,2,0.000,ALERT,212.61,296.96,59.886,1471672803,"201051344000651","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,524190.1,524190.1,3934,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672852,899584.00
08/20/2016 02:00,2,0.000,ALERT,211.48,297.87,59.928,1471672803,"274151322000088","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,754257.6,754257.6,3908,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672854,899585.00
08/20/2016 02:00,2,0.000,ALERT,212.38,296.66,59.917,1471672803,"274151322000068","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,647824.7,647824.7,3968,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672856,899586.00
08/20/2016 02:00,2,0.000,ALERT,212.16,297.87,59.928,1471672803,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,520347.9,520347.9,3931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672858,899587.00
08/20/2016 02:00,2,0.000,ALERT,212.83,301.17,59.944,1471672803,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,531027.9,531027.9,3939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672860,899588.00
08/20/2016 02:00,2,0.000,ALERT,212.38,297.26,59.938,1471672803,"201051344001203","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,528326.4,528326.4,3944,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672861,899589.00
08/20/2016 02:00,2,0.000,ALERT,211.70,298.47,59.917,1471672803,"274151322000054","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,769908.7,769908.7,3906,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672863,899590.00
08/20/2016 02:00,2,0.000,ALERT,213.06,300.27,59.928,1471672803,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,518338.7,518338.7,3938,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672865,899591.00
08/20/2016 02:00,2,0.000,ALERT,212.61,297.87,59.933,1471672803,"201051344001093","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,525567.2,525567.2,3955,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672867,899592.00
08/20/2016 02:00,2,0.000,ALERT,212.83,300.27,59.922,1471672803,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,534808.1,534808.1,3950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672869,899593.00
08/20/2016 02:00,2,0.000,ALERT,213.06,299.67,59.933,1471672803,"201051344000648","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,524252.1,524252.1,3934,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672870,899594.00
08/20/2016 02:00,2,0.000,ALERT,212.83,300.57,59.922,1471672803,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,535076.8,535076.8,3936,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672872,899595.00
08/20/2016 02:00,2,0.000,ALERT,213.06,300.87,59.922,1471672803,"201051344000983","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,527288.8,527288.8,3930,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471672874,899596.00
08/20/2016 02:00,2,0.000,ALERT,213.06,300.27,59.928,1471672803,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,519651.4,519651.4,3940,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672876,899597.00
08/20/2016 02:00,2,0.000,ALERT,213.29,300.87,59.933,1471672803,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,527057.9,527057.9,3939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672878,899598.00
08/20/2016 02:00,2,0.000,ALERT,211.93,296.66,59.891,1471672803,"274151322000087","219011344069620",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,742392.4,742392.4,3957,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471672879,899599.00
08/20/2016 02:15,2,0.000,ALERT,213.51,300.27,59.933,1471673703,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,526579.5,526579.5,3940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673705,899600.00
08/20/2016 02:15,2,0.000,ALERT,212.38,297.87,59.891,1471673703,"274151322000085","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,770120.5,770120.5,3906,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673707,899601.00
08/20/2016 02:15,2,0.000,ALERT,213.51,300.57,59.954,1471673703,"201051344000633","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,518075.0,518075.0,3936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673709,899602.00
08/20/2016 02:15,2,0.000,ALERT,213.06,300.57,59.949,1471673703,"201051344000469","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,520400.1,520400.1,3952,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471673711,899603.00
08/20/2016 02:15,2,0.000,ALERT,212.16,297.57,59.970,1471673703,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,521422.7,521422.7,3935,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673713,899604.00
08/20/2016 02:15,2,0.000,ALERT,211.93,298.17,59.938,1471673703,"274151322000052","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,790119.2,790119.2,3905,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471673715,899605.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.87,59.944,1471673703,"201051344000585","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,530631.6,530631.6,3932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673717,899606.00
08/20/2016 02:15,2,0.000,ALERT,212.16,298.17,59.981,1471673703,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,524709.5,524709.5,3954,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673719,899607.00
08/20/2016 02:15,2,0.000,ALERT,212.61,298.47,59.938,1471673703,"201051344000582","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,517467.3,517467.3,3934,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673720,899608.00
08/20/2016 02:15,2,0.000,ALERT,211.93,297.57,59.907,1471673703,"201051344000955","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,531152.2,531152.2,3942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673722,899609.00
08/20/2016 02:15,2,0.000,ALERT,212.16,298.17,59.928,1471673703,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,647588.1,647588.1,3974,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673724,899610.00
08/20/2016 02:15,2,0.000,ALERT,213.06,301.47,59.954,1471673703,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,534638.7,534638.7,3945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673726,899611.00
08/20/2016 02:15,2,0.000,ALERT,212.38,298.47,59.912,1471673703,"201051344000890","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,528401.9,528401.9,3936,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673727,899612.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.57,59.933,1471673703,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,529923.3,529923.3,3943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673729,899613.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.26,59.959,1471673703,"201051344000417","219011344069620",0.00,19.50,0,295.46,298.47,0.0,0.0,0.000,521357.7,521357.7,3938,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471673731,899614.00
08/20/2016 02:15,2,0.000,ALERT,212.16,298.17,59.949,1471673703,"274151322000083","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,782965.8,782965.8,3915,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673733,899615.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.87,59.928,1471673703,"274151322000076","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,835256.1,835256.1,3917,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673735,899616.00
08/20/2016 02:15,2,0.000,ALERT,213.06,301.17,59.933,1471673703,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,519260.1,519260.1,3942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471673736,899617.00
08/20/2016 02:15,2,0.000,ALERT,212.16,299.07,59.949,1471673703,"274151322000095","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,826817.1,826817.1,3923,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673738,899618.00
08/20/2016 02:15,2,0.000,ALERT,213.06,300.87,59.928,1471673703,"201051344000988","219011344069620",0.00,19.50,0,295.76,302.07,0.0,0.0,0.000,512949.1,512949.1,3956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673740,899619.00
08/20/2016 02:15,2,0.000,ALERT,212.38,297.26,59.938,1471673703,"201051344001025","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,529552.5,529552.5,3940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673742,899620.00
08/20/2016 02:15,2,0.000,ALERT,213.06,300.87,59.944,1471673703,"201051344000458","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,526633.2,526633.2,3938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673743,899621.00
08/20/2016 02:15,2,0.000,ALERT,213.74,300.87,59.954,1471673703,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,525812.6,525812.6,3938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673745,899622.00
08/20/2016 02:15,2,0.000,ALERT,212.83,298.17,59.949,1471673703,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,529184.4,529184.4,3948,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673747,899623.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.26,59.938,1471673703,"201051344000917","219011344069620",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,526137.1,526137.1,3956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673749,899624.00
08/20/2016 02:15,2,0.000,ALERT,212.83,298.17,59.938,1471673703,"201051344001145","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,531338.5,531338.5,3956,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673751,899625.00
08/20/2016 02:15,2,0.000,ALERT,212.61,296.96,59.944,1471673703,"201051344000651","219011344069620",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,524190.1,524190.1,3936,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673753,899626.00
08/20/2016 02:15,2,0.000,ALERT,211.70,297.87,59.938,1471673703,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,754257.6,754257.6,3910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673755,899627.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.26,59.922,1471673703,"274151322000068","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,647824.7,647824.7,3970,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673757,899628.00
08/20/2016 02:15,2,0.000,ALERT,212.16,297.87,59.933,1471673703,"201051344001135","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,520347.9,520347.9,3933,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471673758,899629.00
08/20/2016 02:15,2,0.000,ALERT,212.83,301.47,59.938,1471673703,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,531027.9,531027.9,3941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673760,899630.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.57,59.954,1471673703,"201051344001203","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,528326.4,528326.4,3946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673762,899631.00
08/20/2016 02:15,2,0.000,ALERT,211.93,298.77,59.938,1471673703,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,769908.7,769908.7,3908,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673764,899632.00
08/20/2016 02:15,2,0.000,ALERT,213.29,300.27,59.933,1471673703,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,518338.7,518338.7,3940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471673766,899633.00
08/20/2016 02:15,2,0.000,ALERT,212.61,297.87,59.944,1471673703,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,525567.2,525567.2,3957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673768,899634.00
08/20/2016 02:15,2,0.000,ALERT,213.06,300.57,59.975,1471673703,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,534808.1,534808.1,3952,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673769,899635.00
08/20/2016 02:15,2,0.000,ALERT,213.29,299.97,59.917,1471673703,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,524252.1,524252.1,3936,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673771,899636.00
08/20/2016 02:15,2,0.000,ALERT,213.06,301.17,59.991,1471673703,"201051344000569","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,535076.8,535076.8,3938,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673773,899637.00
08/20/2016 02:15,2,0.000,ALERT,213.29,300.87,59.944,1471673703,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,527288.8,527288.8,3932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673775,899638.00
08/20/2016 02:15,2,0.000,ALERT,213.06,300.27,59.944,1471673703,"201051344001158","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,519651.4,519651.4,3942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673777,899639.00
08/20/2016 02:15,2,0.000,ALERT,213.51,301.17,59.938,1471673703,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,527057.9,527057.9,3941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673779,899640.00
08/20/2016 02:15,2,0.000,ALERT,212.38,298.17,59.944,1471673703,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,742392.4,742392.4,3959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471673780,899641.00
08/20/2016 02:30,2,0.000,ALERT,213.74,300.87,59.970,1471674603,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,526579.5,526579.5,3942,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674605,899642.00
08/20/2016 02:30,2,0.000,ALERT,212.38,298.47,59.949,1471674603,"274151322000085","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,770120.5,770120.5,3908,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674607,899643.00
08/20/2016 02:30,2,0.000,ALERT,213.74,300.27,59.970,1471674603,"201051344000633","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,518075.0,518075.0,3938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674609,899644.00
08/20/2016 02:30,2,0.000,ALERT,213.29,300.57,59.965,1471674603,"201051344000469","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,520400.1,520400.1,3954,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674611,899645.00
08/20/2016 02:30,2,0.000,ALERT,212.38,297.57,59.959,1471674603,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,521422.7,521422.7,3937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674613,899646.00
08/20/2016 02:30,2,0.000,ALERT,211.93,297.57,59.991,1471674603,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,790119.2,790119.2,3907,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674615,899647.00
08/20/2016 02:30,2,0.000,ALERT,212.83,298.17,59.970,1471674603,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,530631.6,530631.6,3934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674616,899648.00
08/20/2016 02:30,2,0.000,ALERT,212.61,298.17,59.965,1471674603,"201051344001230","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,524709.5,524709.5,3956,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674618,899649.00
08/20/2016 02:30,2,0.000,ALERT,213.06,298.47,59.928,1471674603,"201051344000582","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,517467.3,517467.3,3936,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674620,899650.00
08/20/2016 02:30,2,0.000,ALERT,212.38,297.87,59.965,1471674603,"201051344000955","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,531152.2,531152.2,3944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674622,899651.00
08/20/2016 02:30,2,0.000,ALERT,212.16,297.57,59.975,1471674603,"274151322000094","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,647588.1,647588.1,3976,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674624,899652.00
08/20/2016 02:30,2,0.000,ALERT,213.06,301.47,59.975,1471674603,"201051344000579","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,534638.7,534638.7,3947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674625,899653.00
08/20/2016 02:30,2,0.000,ALERT,212.38,298.17,59.965,1471674603,"201051344000890","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,528401.9,528401.9,3938,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674627,899654.00
08/20/2016 02:30,2,0.000,ALERT,212.83,297.87,59.965,1471674603,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,529923.3,529923.3,3945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674629,899655.00
08/20/2016 02:30,2,0.000,ALERT,212.61,297.26,59.970,1471674603,"201051344000417","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,521357.7,521357.7,3940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674631,899656.00
