ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 02:30,2,0.000,ALERT,212.38,298.77,59.959,1471674603,"274151322000083","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,782965.8,782965.8,3917,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674633,899657.00
08/20/2016 02:30,2,0.000,ALERT,212.83,298.17,59.949,1471674603,"274151322000076","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,835256.1,835256.1,3919,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674634,899658.00
08/20/2016 02:30,2,0.000,ALERT,213.29,301.47,59.965,1471674603,"201051344000868","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,519260.1,519260.1,3944,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674636,899659.00
08/20/2016 02:30,2,0.000,ALERT,212.38,298.77,59.970,1471674603,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,826817.1,826817.1,3925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674638,899660.00
08/20/2016 02:30,2,0.000,ALERT,213.06,300.57,59.975,1471674603,"201051344000988","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,512949.1,512949.1,3958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674640,899661.00
08/20/2016 02:30,2,0.000,ALERT,212.61,297.26,59.970,1471674603,"201051344001025","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,529552.5,529552.5,3942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674642,899662.00
08/20/2016 02:30,2,0.000,ALERT,213.06,300.87,59.970,1471674603,"201051344000458","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,526633.2,526633.2,3940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674644,899663.00
08/20/2016 02:30,2,0.000,ALERT,213.74,300.57,59.975,1471674603,"201051344000853","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,525812.6,525812.6,3940,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674646,899664.00
08/20/2016 02:30,2,0.000,ALERT,213.06,297.87,59.981,1471674603,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,529184.4,529184.4,3950,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674647,899665.00
08/20/2016 02:30,2,0.000,ALERT,212.83,297.57,59.996,1471674603,"201051344000917","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,526137.1,526137.1,3958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674649,899666.00
08/20/2016 02:30,2,0.000,ALERT,213.06,298.47,59.975,1471674603,"201051344001145","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,531338.5,531338.5,3958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674651,899667.00
08/20/2016 02:30,2,0.000,ALERT,212.83,297.26,59.975,1471674603,"201051344000651","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,524190.1,524190.1,3938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674653,899668.00
08/20/2016 02:30,2,0.000,ALERT,211.70,298.47,59.949,1471674603,"274151322000088","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,754257.6,754257.6,3912,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674655,899669.00
08/20/2016 02:30,2,0.000,ALERT,212.83,297.87,59.975,1471674603,"274151322000068","219011344069620",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,647824.7,647824.7,3972,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674656,899670.00
08/20/2016 02:30,2,0.000,ALERT,212.38,297.87,59.981,1471674603,"201051344001135","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,520347.9,520347.9,3935,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674658,899671.00
08/20/2016 02:30,2,0.000,ALERT,212.83,301.47,60.002,1471674603,"201051344000594","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,531027.9,531027.9,3943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674660,899672.00
08/20/2016 02:30,2,0.000,ALERT,212.83,297.87,59.954,1471674603,"201051344001203","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,528326.4,528326.4,3948,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674662,899673.00
08/20/2016 02:30,2,0.000,ALERT,212.16,298.77,59.965,1471674603,"274151322000054","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,769908.7,769908.7,3910,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674663,899674.00
08/20/2016 02:30,2,0.000,ALERT,213.29,300.57,59.986,1471674603,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,518338.7,518338.7,3942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674665,899675.00
08/20/2016 02:30,2,0.000,ALERT,212.61,297.87,59.981,1471674603,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,525567.2,525567.2,3959,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674667,899676.00
08/20/2016 02:30,2,0.000,ALERT,213.06,300.87,59.981,1471674603,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,534808.1,534808.1,3954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674669,899677.00
08/20/2016 02:30,2,0.000,ALERT,213.29,300.27,59.970,1471674603,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,524252.1,524252.1,3938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674671,899678.00
08/20/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1471674603,"201051344000569","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,535076.8,535076.8,3940,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674673,899679.00
08/20/2016 02:30,2,0.000,ALERT,213.06,300.87,59.996,1471674603,"201051344000983","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,527288.8,527288.8,3934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674675,899680.00
08/20/2016 02:30,2,0.000,ALERT,213.06,300.27,59.965,1471674603,"201051344001158","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,519651.4,519651.4,3944,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674677,899681.00
08/20/2016 02:30,2,0.000,ALERT,213.51,301.17,60.002,1471674603,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,527057.9,527057.9,3943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471674678,899682.00
08/20/2016 02:30,2,0.000,ALERT,212.38,298.47,59.975,1471674603,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,742392.4,742392.4,3961,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471674680,899683.00
08/20/2016 02:45,2,0.000,ALERT,213.74,300.87,59.970,1471675503,"201051344000645","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,526579.5,526579.5,3944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675505,899684.00
08/20/2016 02:45,2,0.000,ALERT,212.61,298.47,59.954,1471675503,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,770120.5,770120.5,3910,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675507,899685.00
08/20/2016 02:45,2,0.000,ALERT,213.74,300.57,59.965,1471675503,"201051344000633","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,518075.0,518075.0,3940,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675509,899686.00
08/20/2016 02:45,2,0.000,ALERT,213.29,300.87,59.949,1471675503,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,520400.1,520400.1,3956,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675510,899687.00
08/20/2016 02:45,2,0.000,ALERT,212.38,298.17,59.965,1471675503,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,521422.7,521422.7,3939,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675512,899688.00
08/20/2016 02:45,2,0.000,ALERT,212.16,299.37,59.928,1471675503,"274151322000052","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,790119.2,790119.2,3909,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675514,899689.00
08/20/2016 02:45,2,0.000,ALERT,212.83,298.47,59.965,1471675503,"201051344000585","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,530631.6,530631.6,3936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675517,899690.00
08/20/2016 02:45,2,0.000,ALERT,212.61,298.77,59.965,1471675503,"201051344001230","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,524709.5,524709.5,3958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675518,899691.00
08/20/2016 02:45,2,0.000,ALERT,213.06,299.07,59.959,1471675503,"201051344000582","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,517467.3,517467.3,3938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675520,899692.00
08/20/2016 02:45,2,0.000,ALERT,212.38,298.17,59.970,1471675503,"201051344000955","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,531152.2,531152.2,3946,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675522,899693.00
08/20/2016 02:45,2,0.000,ALERT,212.61,297.87,59.959,1471675503,"274151322000094","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,647588.1,647588.1,3978,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675524,899694.00
08/20/2016 02:45,2,0.000,ALERT,213.29,301.47,59.959,1471675503,"201051344000579","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,534638.7,534638.7,3949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675525,899695.00
08/20/2016 02:45,2,0.000,ALERT,212.38,298.77,59.970,1471675503,"201051344000890","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,528401.9,528401.9,3940,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675527,899696.00
08/20/2016 02:45,2,0.000,ALERT,212.83,298.47,59.965,1471675503,"201051344000438","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,529923.3,529923.3,3947,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675529,899697.00
08/20/2016 02:45,2,0.000,ALERT,212.83,297.87,59.928,1471675503,"201051344000417","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,521357.7,521357.7,3942,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675531,899698.00
08/20/2016 02:45,2,0.000,ALERT,212.38,299.37,59.959,1471675503,"274151322000083","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,782965.8,782965.8,3919,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675533,899699.00
08/20/2016 02:45,2,0.000,ALERT,213.06,299.07,59.965,1471675503,"274151322000076","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,835256.1,835256.1,3921,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675534,899700.00
08/20/2016 02:45,2,0.000,ALERT,213.06,301.77,59.965,1471675503,"201051344000868","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,519260.1,519260.1,3946,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675536,899701.00
08/20/2016 02:45,2,0.000,ALERT,212.38,299.67,59.981,1471675503,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,826817.1,826817.1,3927,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675538,899702.00
08/20/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1471675503,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,512949.1,512949.1,3960,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675540,899703.00
08/20/2016 02:45,2,0.000,ALERT,212.61,297.57,59.970,1471675503,"201051344001025","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,529552.5,529552.5,3944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675542,899704.00
08/20/2016 02:45,2,0.000,ALERT,213.29,301.17,59.970,1471675503,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,526633.2,526633.2,3942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675544,899705.00
08/20/2016 02:45,2,0.000,ALERT,213.74,300.87,59.975,1471675503,"201051344000853","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,525812.6,525812.6,3942,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675545,899706.00
08/20/2016 02:45,2,0.000,ALERT,213.06,298.47,59.981,1471675503,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,529184.4,529184.4,3952,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675547,899707.00
08/20/2016 02:45,2,0.000,ALERT,212.83,297.87,59.954,1471675503,"201051344000917","219011344069620",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,526137.1,526137.1,3960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675549,899708.00
08/20/2016 02:45,2,0.000,ALERT,213.06,298.77,59.975,1471675503,"201051344001145","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,531338.5,531338.5,3960,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675551,899709.00
08/20/2016 02:45,2,0.000,ALERT,212.83,297.57,60.007,1471675503,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,524190.1,524190.1,3940,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675553,899710.00
08/20/2016 02:45,2,0.000,ALERT,212.16,299.07,59.981,1471675503,"274151322000088","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,754257.6,754257.6,3914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675555,899711.00
08/20/2016 02:45,2,0.000,ALERT,213.06,297.87,59.975,1471675503,"274151322000068","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,647824.7,647824.7,3974,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675557,899712.00
08/20/2016 02:45,2,0.000,ALERT,212.38,298.47,59.970,1471675503,"201051344001135","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,520347.9,520347.9,3937,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675558,899713.00
08/20/2016 02:45,2,0.000,ALERT,213.06,301.77,59.996,1471675503,"201051344000594","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,531027.9,531027.9,3945,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675560,899714.00
08/20/2016 02:45,2,0.000,ALERT,212.83,298.17,59.970,1471675503,"201051344001203","219011344069620",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,528326.4,528326.4,3950,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675562,899715.00
08/20/2016 02:45,2,0.000,ALERT,212.38,299.67,59.970,1471675503,"274151322000054","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,769908.7,769908.7,3912,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675564,899716.00
08/20/2016 02:45,2,0.000,ALERT,213.51,301.17,59.928,1471675503,"201051344000867","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,518338.7,518338.7,3944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675566,899717.00
08/20/2016 02:45,2,0.000,ALERT,212.83,298.47,59.970,1471675503,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,525567.2,525567.2,3961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675567,899718.00
08/20/2016 02:45,2,0.000,ALERT,213.29,301.17,59.970,1471675503,"201051344000900","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,534808.1,534808.1,3956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675569,899719.00
08/20/2016 02:45,2,0.000,ALERT,213.51,300.87,59.959,1471675503,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,524252.1,524252.1,3940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675571,899720.00
08/20/2016 02:45,2,0.000,ALERT,213.29,301.77,59.986,1471675503,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,535076.8,535076.8,3942,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675573,899721.00
08/20/2016 02:45,2,0.000,ALERT,213.29,301.47,59.981,1471675503,"201051344000983","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,527288.8,527288.8,3936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675575,899722.00
08/20/2016 02:45,2,0.000,ALERT,213.29,300.87,59.975,1471675503,"201051344001158","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,519651.4,519651.4,3946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471675577,899723.00
08/20/2016 02:45,2,0.000,ALERT,213.74,301.77,60.007,1471675503,"201051344000576","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,527057.9,527057.9,3945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675578,899724.00
08/20/2016 02:45,2,0.000,ALERT,212.61,299.07,59.975,1471675503,"274151322000087","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,742392.4,742392.4,3963,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471675580,899725.00
08/20/2016 03:00,2,0.000,ALERT,213.96,301.17,59.975,1471676403,"201051344000645","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,526579.5,526579.5,3946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676406,899726.00
08/20/2016 03:00,2,0.000,ALERT,212.83,298.47,59.917,1471676403,"274151322000085","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,770120.5,770120.5,3912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676407,899727.00
08/20/2016 03:00,2,0.000,ALERT,213.96,300.87,59.965,1471676403,"201051344000633","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,518075.0,518075.0,3942,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676409,899728.00
08/20/2016 03:00,2,0.000,ALERT,213.51,301.17,59.965,1471676403,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,520400.1,520400.1,3958,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676411,899729.00
08/20/2016 03:00,2,0.000,ALERT,212.38,298.17,59.965,1471676403,"201051344000646","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,521422.7,521422.7,3941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676413,899730.00
08/20/2016 03:00,2,0.000,ALERT,212.16,299.07,59.944,1471676403,"274151322000052","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,790119.2,790119.2,3911,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676415,899731.00
08/20/2016 03:00,2,0.000,ALERT,212.83,298.47,59.959,1471676403,"201051344000585","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,530631.6,530631.6,3938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676416,899732.00
08/20/2016 03:00,2,0.000,ALERT,212.61,298.77,59.928,1471676403,"201051344001230","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,524709.5,524709.5,3960,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676418,899733.00
08/20/2016 03:00,2,0.000,ALERT,213.06,299.07,59.986,1471676403,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.27,0.0,0.0,0.000,517467.3,517467.3,3940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676420,899734.00
08/20/2016 03:00,2,0.000,ALERT,212.38,298.47,59.922,1471676403,"201051344000955","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,531152.2,531152.2,3948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676422,899735.00
08/20/2016 03:00,2,0.000,ALERT,212.61,298.17,59.954,1471676403,"274151322000094","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,647588.1,647588.1,3980,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676424,899736.00
08/20/2016 03:00,2,0.000,ALERT,213.29,302.07,59.954,1471676403,"201051344000579","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,534638.7,534638.7,3951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676426,899737.00
08/20/2016 03:00,2,0.000,ALERT,212.61,299.07,59.959,1471676403,"201051344000890","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,528401.9,528401.9,3942,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676428,899738.00
08/20/2016 03:00,2,0.000,ALERT,212.83,298.47,59.991,1471676403,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,529923.3,529923.3,3949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676430,899739.00
08/20/2016 03:00,2,0.000,ALERT,212.83,297.87,59.981,1471676403,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,521357.7,521357.7,3944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676432,899740.00
08/20/2016 03:00,2,0.000,ALERT,212.38,298.77,59.917,1471676403,"274151322000083","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,782965.8,782965.8,3921,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676433,899741.00
08/20/2016 03:00,2,0.000,ALERT,213.06,299.07,59.959,1471676403,"274151322000076","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,835256.1,835256.1,3923,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676435,899742.00
08/20/2016 03:00,2,0.000,ALERT,213.51,302.37,59.965,1471676403,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,519260.1,519260.1,3948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676437,899743.00
08/20/2016 03:00,2,0.000,ALERT,212.38,299.37,59.965,1471676403,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,826817.1,826817.1,3929,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676439,899744.00
08/20/2016 03:00,2,0.000,ALERT,213.29,301.47,59.944,1471676403,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,512949.1,512949.1,3962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676441,899745.00
08/20/2016 03:00,2,0.000,ALERT,212.61,297.87,59.991,1471676403,"201051344001025","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,529552.5,529552.5,3946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676442,899746.00
08/20/2016 03:00,2,0.000,ALERT,213.29,301.47,59.954,1471676403,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,526633.2,526633.2,3944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676444,899747.00
08/20/2016 03:00,2,0.000,ALERT,213.96,301.47,59.938,1471676403,"201051344000853","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,525812.6,525812.6,3944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676446,899748.00
08/20/2016 03:00,2,0.000,ALERT,213.06,298.47,59.959,1471676403,"201051344000685","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,529184.4,529184.4,3954,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676448,899749.00
08/20/2016 03:00,2,0.000,ALERT,212.83,297.87,59.965,1471676403,"201051344000917","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,526137.1,526137.1,3962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676450,899750.00
08/20/2016 03:00,2,0.000,ALERT,213.06,298.77,59.965,1471676403,"201051344001145","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,531338.5,531338.5,3962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676451,899751.00
08/20/2016 03:00,2,0.000,ALERT,212.83,297.57,59.959,1471676403,"201051344000651","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,524190.1,524190.1,3942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676453,899752.00
08/20/2016 03:00,2,0.000,ALERT,211.93,298.17,59.954,1471676403,"274151322000088","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,754257.6,754257.6,3916,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676455,899753.00
08/20/2016 03:00,2,0.000,ALERT,213.06,298.17,59.949,1471676403,"274151322000068","219011344069620",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,647824.7,647824.7,3976,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676457,899754.00
08/20/2016 03:00,2,0.000,ALERT,212.38,298.17,59.965,1471676403,"201051344001135","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,520347.9,520347.9,3939,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676458,899755.00
08/20/2016 03:00,2,0.000,ALERT,213.29,302.07,59.949,1471676403,"201051344000594","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,531027.9,531027.9,3947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676460,899756.00
08/20/2016 03:00,2,0.000,ALERT,212.83,297.87,59.944,1471676403,"201051344001203","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,528326.4,528326.4,3952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676462,899757.00
08/20/2016 03:00,2,0.000,ALERT,212.38,298.77,59.938,1471676403,"274151322000054","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,769908.7,769908.7,3914,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676464,899758.00
08/20/2016 03:00,2,0.000,ALERT,213.74,301.17,59.959,1471676403,"201051344000867","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,518338.7,518338.7,3946,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676466,899759.00
08/20/2016 03:00,2,0.000,ALERT,212.83,298.47,59.954,1471676403,"201051344001093","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,525567.2,525567.2,3963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676468,899760.00
08/20/2016 03:00,2,0.000,ALERT,213.29,301.47,59.949,1471676403,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,534808.1,534808.1,3958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676469,899761.00
08/20/2016 03:00,2,0.000,ALERT,213.74,300.87,59.954,1471676403,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,524252.1,524252.1,3942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676471,899762.00
08/20/2016 03:00,2,0.000,ALERT,213.51,302.07,59.954,1471676403,"201051344000569","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,535076.8,535076.8,3944,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676473,899763.00
08/20/2016 03:00,2,0.000,ALERT,213.29,301.77,59.954,1471676403,"201051344000983","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,527288.8,527288.8,3938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471676475,899764.00
08/20/2016 03:00,2,0.000,ALERT,213.51,301.17,59.944,1471676403,"201051344001158","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,519651.4,519651.4,3948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676477,899765.00
08/20/2016 03:00,2,0.000,ALERT,213.74,302.07,59.949,1471676403,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,527057.9,527057.9,3947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676478,899766.00
08/20/2016 03:00,2,0.000,ALERT,212.61,297.87,59.954,1471676403,"274151322000087","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,742392.4,742392.4,3965,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471676480,899767.00
08/20/2016 03:15,2,0.000,ALERT,213.74,301.47,59.970,1471677303,"201051344000645","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,526579.5,526579.5,3948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677305,899768.00
08/20/2016 03:15,2,0.000,ALERT,212.61,299.07,59.959,1471677303,"274151322000085","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,770120.5,770120.5,3914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677306,899769.00
08/20/2016 03:15,2,0.000,ALERT,213.74,301.17,59.965,1471677303,"201051344000633","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,518075.0,518075.0,3944,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677308,899770.00
08/20/2016 03:15,2,0.000,ALERT,213.29,301.47,59.959,1471677303,"201051344000469","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,520400.1,520400.1,3960,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677310,899771.00
08/20/2016 03:15,2,0.000,ALERT,212.61,298.77,59.965,1471677303,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,521422.7,521422.7,3943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677312,899772.00
08/20/2016 03:15,2,0.000,ALERT,212.16,299.07,59.959,1471677303,"274151322000052","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,790119.2,790119.2,3913,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677314,899773.00
08/20/2016 03:15,2,0.000,ALERT,213.06,299.07,59.991,1471677303,"201051344000585","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,530631.6,530631.6,3940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677315,899774.00
08/20/2016 03:15,2,0.000,ALERT,212.83,299.07,59.912,1471677303,"201051344001230","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,524709.5,524709.5,3962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677317,899775.00
08/20/2016 03:15,2,0.000,ALERT,213.51,299.67,60.007,1471677303,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,517467.3,517467.3,3942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677319,899776.00
08/20/2016 03:15,2,0.000,ALERT,212.61,298.77,59.975,1471677303,"201051344000955","219011344069620",0.00,19.80,0,296.66,299.67,0.0,0.0,0.000,531152.2,531152.2,3950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677321,899777.00
08/20/2016 03:15,2,0.000,ALERT,212.38,298.77,59.975,1471677303,"274151322000094","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,647588.1,647588.1,3982,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677323,899778.00
08/20/2016 03:15,2,0.000,ALERT,213.29,302.07,59.965,1471677303,"201051344000579","219011344069620",0.00,19.80,0,300.27,303.58,0.0,0.0,0.000,534638.7,534638.7,3953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677325,899779.00
08/20/2016 03:15,2,0.000,ALERT,212.83,299.07,59.970,1471677303,"201051344000890","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,528401.9,528401.9,3944,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677326,899780.00
08/20/2016 03:15,2,0.000,ALERT,213.06,298.77,59.975,1471677303,"201051344000438","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,529923.3,529923.3,3951,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677328,899781.00
08/20/2016 03:15,2,0.000,ALERT,213.06,298.17,59.970,1471677303,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,521357.7,521357.7,3946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677330,899782.00
08/20/2016 03:15,2,0.000,ALERT,212.38,299.97,59.970,1471677303,"274151322000083","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,782965.8,782965.8,3923,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677332,899783.00
08/20/2016 03:15,2,0.000,ALERT,213.06,299.07,59.970,1471677303,"274151322000076","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,835256.1,835256.1,3925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677334,899784.00
08/20/2016 03:15,2,0.000,ALERT,213.29,302.07,59.996,1471677303,"201051344000868","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,519260.1,519260.1,3950,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677336,899785.00
08/20/2016 03:15,2,0.000,ALERT,212.38,300.27,59.944,1471677303,"274151322000095","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,826817.1,826817.1,3931,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677337,899786.00
08/20/2016 03:15,2,0.000,ALERT,213.29,301.47,59.954,1471677303,"201051344000988","219011344069620",0.00,19.80,0,297.26,302.98,0.0,0.0,0.000,512949.1,512949.1,3964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677339,899787.00
08/20/2016 03:15,2,0.000,ALERT,212.83,298.47,59.981,1471677303,"201051344001025","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,529552.5,529552.5,3948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677341,899788.00
08/20/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1471677303,"201051344000458","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,526633.2,526633.2,3946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677343,899789.00
08/20/2016 03:15,2,0.000,ALERT,213.74,301.47,59.965,1471677303,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,525812.6,525812.6,3946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677344,899790.00
08/20/2016 03:15,2,0.000,ALERT,213.29,299.07,59.975,1471677303,"201051344000685","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,529184.4,529184.4,3956,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677346,899791.00
08/20/2016 03:15,2,0.000,ALERT,212.83,298.17,59.975,1471677303,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,526137.1,526137.1,3964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677348,899792.00
08/20/2016 03:15,2,0.000,ALERT,213.06,299.07,59.981,1471677303,"201051344001145","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,531338.5,531338.5,3964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677350,899793.00
08/20/2016 03:15,2,0.000,ALERT,213.06,297.87,59.981,1471677303,"201051344000651","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,524190.1,524190.1,3944,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677352,899794.00
08/20/2016 03:15,2,0.000,ALERT,212.16,299.07,59.996,1471677303,"274151322000088","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,754257.6,754257.6,3918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677353,899795.00
08/20/2016 03:15,2,0.000,ALERT,213.06,298.47,59.970,1471677303,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,647824.7,647824.7,3978,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677355,899796.00
08/20/2016 03:15,2,0.000,ALERT,212.38,298.47,59.975,1471677303,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,520347.9,520347.9,3941,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677357,899797.00
08/20/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1471677303,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,531027.9,531027.9,3949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677359,899798.00
08/20/2016 03:15,2,0.000,ALERT,212.83,298.47,59.970,1471677303,"201051344001203","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,528326.4,528326.4,3954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677360,899799.00
08/20/2016 03:15,2,0.000,ALERT,212.16,299.07,59.959,1471677303,"274151322000054","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,769908.7,769908.7,3916,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677362,899800.00
08/20/2016 03:15,2,0.000,ALERT,213.29,300.87,59.986,1471677303,"201051344000867","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,518338.7,518338.7,3948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677364,899801.00
