ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 03:15,2,0.000,ALERT,212.83,298.77,59.954,1471677303,"201051344001093","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,525567.2,525567.2,3965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677366,899802.00
08/20/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1471677303,"201051344000900","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,534808.1,534808.1,3960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677368,899803.00
08/20/2016 03:15,2,0.000,ALERT,213.51,300.87,59.965,1471677303,"201051344000648","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,524252.1,524252.1,3944,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677370,899804.00
08/20/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1471677303,"201051344000569","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,535076.8,535076.8,3946,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677372,899805.00
08/20/2016 03:15,2,0.000,ALERT,213.29,301.77,59.965,1471677303,"201051344000983","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,527288.8,527288.8,3940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677373,899806.00
08/20/2016 03:15,2,0.000,ALERT,213.29,301.17,59.965,1471677303,"201051344001158","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,519651.4,519651.4,3950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677375,899807.00
08/20/2016 03:15,2,0.000,ALERT,213.74,301.77,59.965,1471677303,"201051344000576","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,527057.9,527057.9,3949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471677377,899808.00
08/20/2016 03:15,2,0.000,ALERT,212.38,298.77,59.954,1471677303,"274151322000087","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,742392.4,742392.4,3967,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471677379,899809.00
08/20/2016 03:30,2,0.000,ALERT,213.74,301.77,59.949,1471678203,"201051344000645","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,526579.5,526579.5,3950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678205,899810.00
08/20/2016 03:30,2,0.000,ALERT,212.61,299.37,59.949,1471678203,"274151322000085","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,770120.5,770120.5,3916,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678207,899811.00
08/20/2016 03:30,2,0.000,ALERT,213.96,301.47,59.928,1471678203,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,518075.0,518075.0,3946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678208,899812.00
08/20/2016 03:30,2,0.000,ALERT,213.51,301.77,59.975,1471678203,"201051344000469","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,520400.1,520400.1,3962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678210,899813.00
08/20/2016 03:30,2,0.000,ALERT,212.38,298.47,59.965,1471678203,"201051344000646","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,521422.7,521422.7,3945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678212,899814.00
08/20/2016 03:30,2,0.000,ALERT,212.38,299.97,59.970,1471678203,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,790119.2,790119.2,3915,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678214,899815.00
08/20/2016 03:30,2,0.000,ALERT,212.83,299.07,59.981,1471678203,"201051344000585","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,530631.6,530631.6,3942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678216,899816.00
08/20/2016 03:30,2,0.000,ALERT,212.61,299.07,59.970,1471678203,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,524709.5,524709.5,3964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678217,899817.00
08/20/2016 03:30,2,0.000,ALERT,213.29,299.37,59.981,1471678203,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,517467.3,517467.3,3944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678219,899818.00
08/20/2016 03:30,2,0.000,ALERT,212.38,298.77,59.970,1471678203,"201051344000955","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,531152.2,531152.2,3952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678221,899819.00
08/20/2016 03:30,2,0.000,ALERT,212.61,298.77,59.996,1471678203,"274151322000094","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,647588.1,647588.1,3984,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678223,899820.00
08/20/2016 03:30,2,0.000,ALERT,213.29,302.37,59.970,1471678203,"201051344000579","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,534638.7,534638.7,3955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678224,899821.00
08/20/2016 03:30,2,0.000,ALERT,212.61,299.07,59.975,1471678203,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,528401.9,528401.9,3946,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678226,899822.00
08/20/2016 03:30,2,0.000,ALERT,213.06,298.77,59.975,1471678203,"201051344000438","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,529923.3,529923.3,3953,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678228,899823.00
08/20/2016 03:30,2,0.000,ALERT,212.83,298.17,60.002,1471678203,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678230,899824.00
08/20/2016 03:30,2,0.000,ALERT,212.61,299.07,59.928,1471678203,"274151322000083","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,782965.8,782965.8,3925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678232,899825.00
08/20/2016 03:30,2,0.000,ALERT,213.06,299.07,59.970,1471678203,"274151322000076","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,835256.1,835256.1,3927,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678233,899826.00
08/20/2016 03:30,2,0.000,ALERT,213.51,302.37,59.975,1471678203,"201051344000868","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,519260.1,519260.1,3952,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678235,899827.00
08/20/2016 03:30,2,0.000,ALERT,212.61,299.67,59.970,1471678203,"274151322000095","219011344069620",0.00,20.00,0,298.47,301.47,0.0,0.0,0.000,826817.1,826817.1,3933,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678237,899828.00
08/20/2016 03:30,2,0.000,ALERT,213.29,301.77,59.944,1471678203,"201051344000988","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,512949.1,512949.1,3966,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678239,899829.00
08/20/2016 03:30,2,0.000,ALERT,212.61,298.17,59.949,1471678203,"201051344001025","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,529552.5,529552.5,3950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678241,899830.00
08/20/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1471678203,"201051344000458","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,526633.2,526633.2,3948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678242,899831.00
08/20/2016 03:30,2,0.000,ALERT,213.96,301.77,59.970,1471678203,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,525812.6,525812.6,3948,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678244,899832.00
08/20/2016 03:30,2,0.000,ALERT,213.06,298.77,59.954,1471678203,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,529184.4,529184.4,3958,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678246,899833.00
08/20/2016 03:30,2,0.000,ALERT,212.83,298.47,59.965,1471678203,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,526137.1,526137.1,3966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678248,899834.00
08/20/2016 03:30,2,0.000,ALERT,213.06,299.07,59.970,1471678203,"201051344001145","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,531338.5,531338.5,3966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678250,899835.00
08/20/2016 03:30,2,0.000,ALERT,213.06,297.87,59.965,1471678203,"201051344000651","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,524190.1,524190.1,3946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678252,899836.00
08/20/2016 03:30,2,0.000,ALERT,212.16,299.37,59.965,1471678203,"274151322000088","219011344069620",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,754257.6,754257.6,3920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678253,899837.00
08/20/2016 03:30,2,0.000,ALERT,213.06,298.47,59.959,1471678203,"274151322000068","219011344069620",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,647824.7,647824.7,3980,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678255,899838.00
08/20/2016 03:30,2,0.000,ALERT,212.38,298.47,59.954,1471678203,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,520347.9,520347.9,3943,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678257,899839.00
08/20/2016 03:30,2,0.000,ALERT,213.29,302.37,59.965,1471678203,"201051344000594","219011344069620",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,531027.9,531027.9,3951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678259,899840.00
08/20/2016 03:30,2,0.000,ALERT,212.83,298.47,59.959,1471678203,"201051344001203","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,528326.4,528326.4,3956,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678261,899841.00
08/20/2016 03:30,2,0.000,ALERT,212.38,299.67,59.991,1471678203,"274151322000054","219011344069620",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,769908.7,769908.7,3918,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678262,899842.00
08/20/2016 03:30,2,0.000,ALERT,213.74,301.77,59.965,1471678203,"201051344000867","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,518338.7,518338.7,3950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678264,899843.00
08/20/2016 03:30,2,0.000,ALERT,212.83,298.77,59.965,1471678203,"201051344001093","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,525567.2,525567.2,3967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678266,899844.00
08/20/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1471678203,"201051344000900","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,534808.1,534808.1,3962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678268,899845.00
08/20/2016 03:30,2,0.000,ALERT,213.74,301.17,59.959,1471678203,"201051344000648","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,524252.1,524252.1,3946,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678269,899846.00
08/20/2016 03:30,2,0.000,ALERT,213.51,302.37,59.991,1471678203,"201051344000569","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,535076.8,535076.8,3948,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678271,899847.00
08/20/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1471678203,"201051344000983","219011344069620",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,527288.8,527288.8,3942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678273,899848.00
08/20/2016 03:30,2,0.000,ALERT,213.29,301.47,59.970,1471678203,"201051344001158","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,519651.4,519651.4,3952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471678275,899849.00
08/20/2016 03:30,2,0.000,ALERT,213.96,302.37,59.959,1471678203,"201051344000576","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,527057.9,527057.9,3951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678277,899850.00
08/20/2016 03:30,2,0.000,ALERT,212.61,298.77,59.944,1471678203,"274151322000087","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,742392.4,742392.4,3969,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471678279,899851.00
08/20/2016 03:45,2,0.000,ALERT,213.96,301.47,59.975,1471679103,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,526579.5,526579.5,3952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679105,899852.00
08/20/2016 03:45,2,0.000,ALERT,212.83,299.67,59.928,1471679103,"274151322000085","219011344069620",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,770120.5,770120.5,3918,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679106,899853.00
08/20/2016 03:45,2,0.000,ALERT,213.96,301.47,59.970,1471679103,"201051344000633","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,518075.0,518075.0,3948,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679108,899854.00
08/20/2016 03:45,2,0.000,ALERT,213.51,301.77,59.981,1471679103,"201051344000469","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,520400.1,520400.1,3964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679110,899855.00
08/20/2016 03:45,2,0.000,ALERT,212.61,298.77,60.018,1471679103,"201051344000646","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,521422.7,521422.7,3947,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679112,899856.00
08/20/2016 03:45,2,0.000,ALERT,212.61,299.07,59.959,1471679103,"274151322000052","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,790119.2,790119.2,3917,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679114,899857.00
08/20/2016 03:45,2,0.000,ALERT,213.06,299.07,59.970,1471679103,"201051344000585","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,530631.6,530631.6,3944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679115,899858.00
08/20/2016 03:45,2,0.000,ALERT,213.06,299.37,59.970,1471679103,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,524709.5,524709.5,3966,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679117,899859.00
08/20/2016 03:45,2,0.000,ALERT,213.51,299.67,59.970,1471679103,"201051344000582","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,517467.3,517467.3,3946,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679119,899860.00
08/20/2016 03:45,2,0.000,ALERT,212.61,298.77,59.970,1471679103,"201051344000955","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,531152.2,531152.2,3954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679121,899861.00
08/20/2016 03:45,2,0.000,ALERT,212.83,299.07,59.970,1471679103,"274151322000094","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,647588.1,647588.1,3986,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679123,899862.00
08/20/2016 03:45,2,0.000,ALERT,213.51,302.37,59.975,1471679103,"201051344000579","219011344069620",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,534638.7,534638.7,3957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679124,899863.00
08/20/2016 03:45,2,0.000,ALERT,212.83,299.37,59.965,1471679103,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,528401.9,528401.9,3948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679126,899864.00
08/20/2016 03:45,2,0.000,ALERT,213.06,298.77,59.970,1471679103,"201051344000438","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,529923.3,529923.3,3955,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679128,899865.00
08/20/2016 03:45,2,0.000,ALERT,213.06,298.17,59.981,1471679103,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679130,899866.00
08/20/2016 03:45,2,0.000,ALERT,212.83,299.67,59.970,1471679103,"274151322000083","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,782965.8,782965.8,3927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679131,899867.00
08/20/2016 03:45,2,0.000,ALERT,213.29,299.37,59.959,1471679103,"274151322000076","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,835256.1,835256.1,3929,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679133,899868.00
08/20/2016 03:45,2,0.000,ALERT,213.51,302.37,59.981,1471679103,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,519260.1,519260.1,3954,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679135,899869.00
08/20/2016 03:45,2,0.000,ALERT,212.83,300.27,59.975,1471679103,"274151322000095","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,826817.1,826817.1,3935,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679137,899870.00
08/20/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1471679103,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,512949.1,512949.1,3968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679139,899871.00
08/20/2016 03:45,2,0.000,ALERT,212.83,298.17,59.975,1471679103,"201051344001025","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,529552.5,529552.5,3952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679141,899872.00
08/20/2016 03:45,2,0.000,ALERT,213.29,302.07,59.949,1471679103,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,526633.2,526633.2,3950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679143,899873.00
08/20/2016 03:45,2,0.000,ALERT,213.96,301.77,59.975,1471679103,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,525812.6,525812.6,3950,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679144,899874.00
08/20/2016 03:45,2,0.000,ALERT,213.29,298.77,59.975,1471679103,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,529184.4,529184.4,3960,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679146,899875.00
08/20/2016 03:45,2,0.000,ALERT,213.06,298.47,59.991,1471679103,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,526137.1,526137.1,3968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679148,899876.00
08/20/2016 03:45,2,0.000,ALERT,213.29,299.07,59.970,1471679103,"201051344001145","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,531338.5,531338.5,3968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679150,899877.00
08/20/2016 03:45,2,0.000,ALERT,213.06,297.87,59.970,1471679103,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,524190.1,524190.1,3948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679152,899878.00
08/20/2016 03:45,2,0.000,ALERT,212.38,299.67,59.981,1471679103,"274151322000088","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,754257.6,754257.6,3922,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679154,899879.00
08/20/2016 03:45,2,0.000,ALERT,213.29,298.77,59.965,1471679103,"274151322000068","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,647824.7,647824.7,3982,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679155,899880.00
08/20/2016 03:45,2,0.000,ALERT,212.61,298.47,59.970,1471679103,"201051344001135","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,520347.9,520347.9,3945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679157,899881.00
08/20/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1471679103,"201051344000594","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,531027.9,531027.9,3953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679159,899882.00
08/20/2016 03:45,2,0.000,ALERT,213.06,298.47,59.975,1471679103,"201051344001203","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,528326.4,528326.4,3958,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679161,899883.00
08/20/2016 03:45,2,0.000,ALERT,212.61,300.27,59.933,1471679103,"274151322000054","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,769908.7,769908.7,3920,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679162,899884.00
08/20/2016 03:45,2,0.000,ALERT,213.74,301.47,59.975,1471679103,"201051344000867","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,518338.7,518338.7,3952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679164,899885.00
08/20/2016 03:45,2,0.000,ALERT,213.06,298.47,59.975,1471679103,"201051344001093","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,525567.2,525567.2,3969,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679166,899886.00
08/20/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1471679103,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,534808.1,534808.1,3964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679168,899887.00
08/20/2016 03:45,2,0.000,ALERT,213.74,301.77,59.981,1471679103,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,524252.1,524252.1,3948,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679170,899888.00
08/20/2016 03:45,2,0.000,ALERT,213.51,302.37,59.991,1471679103,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,535076.8,535076.8,3950,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679172,899889.00
08/20/2016 03:45,2,0.000,ALERT,213.51,302.07,59.975,1471679103,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,527288.8,527288.8,3944,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679173,899890.00
08/20/2016 03:45,2,0.000,ALERT,213.51,301.77,59.959,1471679103,"201051344001158","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,519651.4,519651.4,3954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471679175,899891.00
08/20/2016 03:45,2,0.000,ALERT,213.74,302.37,59.970,1471679103,"201051344000576","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,527057.9,527057.9,3953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679177,899892.00
08/20/2016 03:45,2,0.000,ALERT,212.83,299.37,59.965,1471679103,"274151322000087","219011344069620",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,742392.4,742392.4,3971,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471679179,899893.00
08/20/2016 04:00,2,0.000,ALERT,213.74,301.17,59.954,1471680003,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,526579.5,526579.5,3954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680006,899894.00
08/20/2016 04:00,2,0.000,ALERT,212.83,299.07,59.949,1471680003,"274151322000085","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,770120.5,770120.5,3920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680008,899895.00
08/20/2016 04:00,2,0.000,ALERT,213.74,300.87,59.949,1471680003,"201051344000633","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,518075.0,518075.0,3950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680009,899896.00
08/20/2016 04:00,2,0.000,ALERT,213.29,300.87,59.949,1471680003,"201051344000469","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,520400.1,520400.1,3966,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680011,899897.00
08/20/2016 04:00,2,0.000,ALERT,212.61,298.47,59.949,1471680003,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,521422.7,521422.7,3949,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680013,899898.00
08/20/2016 04:00,2,0.000,ALERT,212.38,299.37,59.954,1471680003,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,790119.2,790119.2,3919,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680015,899899.00
08/20/2016 04:00,2,0.000,ALERT,213.06,298.77,59.949,1471680003,"201051344000585","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,530631.6,530631.6,3946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680016,899900.00
08/20/2016 04:00,2,0.000,ALERT,212.83,299.07,59.949,1471680003,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,524709.5,524709.5,3968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680018,899901.00
08/20/2016 04:00,2,0.000,ALERT,213.29,299.37,59.959,1471680003,"201051344000582","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,517467.3,517467.3,3948,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680020,899902.00
08/20/2016 04:00,2,0.000,ALERT,212.38,298.47,59.965,1471680003,"201051344000955","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,531152.2,531152.2,3956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680022,899903.00
08/20/2016 04:00,2,0.000,ALERT,212.61,298.77,59.949,1471680003,"274151322000094","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,647588.1,647588.1,3988,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680024,899904.00
08/20/2016 04:00,2,0.000,ALERT,213.29,302.07,59.949,1471680003,"201051344000579","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,534638.7,534638.7,3959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680025,899905.00
08/20/2016 04:00,2,0.000,ALERT,212.61,299.07,59.949,1471680003,"201051344000890","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,528401.9,528401.9,3950,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680027,899906.00
08/20/2016 04:00,2,0.000,ALERT,213.06,298.77,59.954,1471680003,"201051344000438","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,529923.3,529923.3,3957,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680029,899907.00
08/20/2016 04:00,2,0.000,ALERT,213.06,297.87,59.959,1471680003,"201051344000417","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,521357.7,521357.7,3952,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680031,899908.00
08/20/2016 04:00,2,0.000,ALERT,212.61,299.67,59.944,1471680003,"274151322000083","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,782965.8,782965.8,3929,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680033,899909.00
08/20/2016 04:00,2,0.000,ALERT,213.29,299.07,59.912,1471680003,"274151322000076","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,835256.1,835256.1,3931,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680035,899910.00
08/20/2016 04:00,2,0.000,ACTIVE_NO_POWER,213.29,302.07,59.949,1471680003,"201051344000868","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,519260.1,519260.1,3956,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471680037,899911.00
08/20/2016 04:00,2,0.000,ALERT,212.61,300.27,59.954,1471680003,"274151322000095","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,826817.1,826817.1,3937,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680038,899912.00
08/20/2016 04:00,2,0.000,ALERT,213.06,301.47,59.912,1471680003,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,512949.1,512949.1,3970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680040,899913.00
08/20/2016 04:00,2,0.000,ALERT,212.83,297.87,59.954,1471680003,"201051344001025","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,529552.5,529552.5,3954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680042,899914.00
08/20/2016 04:00,2,0.000,ALERT,213.29,301.47,59.986,1471680003,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,526633.2,526633.2,3952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680044,899915.00
08/20/2016 04:00,2,0.000,ALERT,213.74,301.47,59.954,1471680003,"201051344000853","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,525812.6,525812.6,3952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680045,899916.00
08/20/2016 04:00,2,0.000,ALERT,213.29,298.77,59.959,1471680003,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,529184.4,529184.4,3962,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680047,899917.00
08/20/2016 04:00,2,0.000,ALERT,213.06,298.17,59.996,1471680003,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,526137.1,526137.1,3970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680049,899918.00
08/20/2016 04:00,2,0.000,ALERT,213.29,299.07,60.007,1471680003,"201051344001145","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,531338.5,531338.5,3970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680051,899919.00
08/20/2016 04:00,2,0.000,ALERT,213.06,297.87,59.959,1471680003,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,524190.1,524190.1,3950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680053,899920.00
08/20/2016 04:00,2,0.000,ALERT,212.16,299.07,59.959,1471680003,"274151322000088","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,754257.6,754257.6,3924,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680054,899921.00
08/20/2016 04:00,2,0.000,ALERT,213.06,298.17,59.954,1471680003,"274151322000068","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,647824.7,647824.7,3984,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680056,899922.00
08/20/2016 04:00,2,0.000,ALERT,212.61,298.47,59.949,1471680003,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,520347.9,520347.9,3947,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680058,899923.00
08/20/2016 04:00,2,0.000,ALERT,213.06,302.07,59.938,1471680003,"201051344000594","219011344069620",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,531027.9,531027.9,3955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680060,899924.00
08/20/2016 04:00,2,0.000,ALERT,213.06,297.87,59.965,1471680003,"201051344001203","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,528326.4,528326.4,3960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680062,899925.00
08/20/2016 04:00,2,0.000,ALERT,212.38,299.97,59.975,1471680003,"274151322000054","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,769908.7,769908.7,3922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680064,899926.00
08/20/2016 04:00,2,0.000,ALERT,213.51,301.17,59.959,1471680003,"201051344000867","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,518338.7,518338.7,3954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680066,899927.00
08/20/2016 04:00,2,0.000,ALERT,213.06,298.47,59.965,1471680003,"201051344001093","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,525567.2,525567.2,3971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680067,899928.00
08/20/2016 04:00,2,0.000,ALERT,213.06,301.17,59.975,1471680003,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,534808.1,534808.1,3966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680069,899929.00
08/20/2016 04:00,2,0.000,ALERT,213.51,300.87,59.970,1471680003,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,524252.1,524252.1,3950,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680071,899930.00
08/20/2016 04:00,2,0.000,ALERT,213.29,301.77,59.970,1471680003,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,535076.8,535076.8,3952,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680073,899931.00
08/20/2016 04:00,2,0.000,ALERT,213.29,301.77,60.002,1471680003,"201051344000983","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,527288.8,527288.8,3946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680075,899932.00
08/20/2016 04:00,2,0.000,ALERT,213.06,300.87,59.954,1471680003,"201051344001158","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,519651.4,519651.4,3956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680077,899933.00
08/20/2016 04:00,2,0.000,ALERT,213.74,301.77,59.965,1471680003,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,527057.9,527057.9,3955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680078,899934.00
08/20/2016 04:00,2,0.000,ALERT,212.83,298.77,59.959,1471680003,"274151322000087","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,742392.4,742392.4,3973,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680080,899935.00
08/20/2016 04:15,2,0.000,ALERT,213.96,301.47,59.965,1471680904,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,526579.5,526579.5,3956,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680906,899936.00
08/20/2016 04:15,2,0.000,ALERT,212.83,299.07,59.959,1471680904,"274151322000085","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,770120.5,770120.5,3922,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680908,899937.00
08/20/2016 04:15,2,0.000,ALERT,214.19,301.17,59.959,1471680904,"201051344000633","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,518075.0,518075.0,3952,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680910,899938.00
08/20/2016 04:15,2,0.000,ALERT,213.74,301.47,59.933,1471680904,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,520400.1,520400.1,3968,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680912,899939.00
08/20/2016 04:15,2,0.000,ALERT,212.61,298.47,59.965,1471680904,"201051344000646","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,521422.7,521422.7,3951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680914,899940.00
08/20/2016 04:15,2,0.000,ALERT,212.61,298.77,59.965,1471680904,"274151322000052","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,790119.2,790119.2,3921,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680915,899941.00
08/20/2016 04:15,2,0.000,ALERT,213.06,298.77,59.959,1471680904,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,530631.6,530631.6,3948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680917,899942.00
08/20/2016 04:15,2,0.000,ALERT,213.06,299.07,59.991,1471680904,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,524709.5,524709.5,3970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680919,899943.00
08/20/2016 04:15,2,0.000,ALERT,213.29,299.37,59.928,1471680904,"201051344000582","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,517467.3,517467.3,3950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680921,899944.00
08/20/2016 04:15,2,0.000,ALERT,212.61,298.77,59.970,1471680904,"201051344000955","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,531152.2,531152.2,3958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680923,899945.00
08/20/2016 04:15,2,0.000,ALERT,212.83,298.77,59.975,1471680904,"274151322000094","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,647588.1,647588.1,3990,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680924,899946.00
