ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 04:15,2,0.000,ALERT,213.51,302.37,59.917,1471680904,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,534638.7,534638.7,3961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680927,899947.00
08/20/2016 04:15,2,0.000,ALERT,212.83,299.07,60.007,1471680904,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,528401.9,528401.9,3952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680928,899948.00
08/20/2016 04:15,2,0.000,ALERT,213.06,298.77,59.970,1471680904,"201051344000438","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,529923.3,529923.3,3959,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680930,899949.00
08/20/2016 04:15,2,0.000,ALERT,213.06,298.17,59.970,1471680904,"201051344000417","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,521357.7,521357.7,3954,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680932,899950.00
08/20/2016 04:15,2,0.000,ALERT,212.83,299.97,59.965,1471680904,"274151322000083","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,782965.8,782965.8,3931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680934,899951.00
08/20/2016 04:15,2,0.000,ALERT,213.51,299.07,59.959,1471680904,"274151322000076","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,835256.1,835256.1,3933,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680936,899952.00
08/20/2016 04:15,2,0.000,ALERT,213.74,302.68,59.975,1471680904,"201051344000868","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,519260.1,519260.1,3957,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680937,899953.00
08/20/2016 04:15,2,0.000,ALERT,212.83,300.27,59.965,1471680904,"274151322000095","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,826817.1,826817.1,3939,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680939,899954.00
08/20/2016 04:15,2,0.000,ALERT,213.51,302.07,59.970,1471680904,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,512949.1,512949.1,3972,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680941,899955.00
08/20/2016 04:15,2,0.000,ALERT,212.83,298.17,59.965,1471680904,"201051344001025","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,529552.5,529552.5,3956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680943,899956.00
08/20/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1471680904,"201051344000458","219011344069620",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,526633.2,526633.2,3954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680945,899957.00
08/20/2016 04:15,2,0.000,ALERT,214.19,301.77,59.944,1471680904,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,525812.6,525812.6,3954,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680947,899958.00
08/20/2016 04:15,2,0.000,ALERT,213.51,299.07,59.986,1471680904,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,529184.4,529184.4,3964,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680948,899959.00
08/20/2016 04:15,2,0.000,ALERT,213.29,298.47,59.975,1471680904,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,526137.1,526137.1,3972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680950,899960.00
08/20/2016 04:15,2,0.000,ALERT,213.51,299.37,59.975,1471680904,"201051344001145","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,531338.5,531338.5,3972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680952,899961.00
08/20/2016 04:15,2,0.000,ALERT,213.29,298.47,59.981,1471680904,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,524190.1,524190.1,3952,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680954,899962.00
08/20/2016 04:15,2,0.000,ALERT,212.61,299.67,59.975,1471680904,"274151322000088","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,754257.6,754257.6,3926,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680955,899963.00
08/20/2016 04:15,2,0.000,ALERT,213.51,298.47,59.991,1471680904,"274151322000068","219011344069620",0.00,21.30,0,296.96,299.97,0.0,0.0,0.000,647824.7,647824.7,3986,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680957,899964.00
08/20/2016 04:15,2,0.000,ALERT,212.83,299.07,59.975,1471680904,"201051344001135","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,520347.9,520347.9,3949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680959,899965.00
08/20/2016 04:15,2,0.000,ALERT,213.51,302.68,59.981,1471680904,"201051344000594","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,531027.9,531027.9,3957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680961,899966.00
08/20/2016 04:15,2,0.000,ALERT,213.29,298.77,59.970,1471680904,"201051344001203","219011344069620",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,528326.4,528326.4,3962,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680963,899967.00
08/20/2016 04:15,2,0.000,ALERT,212.61,299.67,59.954,1471680904,"274151322000054","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,769908.7,769908.7,3924,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680964,899968.00
08/20/2016 04:15,2,0.000,ALERT,213.96,301.77,59.975,1471680904,"201051344000867","219011344069620",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,518338.7,518338.7,3956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680966,899969.00
08/20/2016 04:15,2,0.000,ALERT,213.06,299.07,59.970,1471680904,"201051344001093","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,525567.2,525567.2,3973,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680968,899970.00
08/20/2016 04:15,2,0.000,ALERT,213.51,301.77,59.970,1471680904,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,534808.1,534808.1,3968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680970,899971.00
08/20/2016 04:15,2,0.000,ALERT,213.96,301.47,59.970,1471680904,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,524252.1,524252.1,3952,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680972,899972.00
08/20/2016 04:15,2,0.000,ALERT,213.74,302.37,60.007,1471680904,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,535076.8,535076.8,3954,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680973,899973.00
08/20/2016 04:15,2,0.000,ALERT,213.74,302.07,59.959,1471680904,"201051344000983","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,527288.8,527288.8,3948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680975,899974.00
08/20/2016 04:15,2,0.000,ALERT,213.51,301.47,59.975,1471680904,"201051344001158","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,519651.4,519651.4,3958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680977,899975.00
08/20/2016 04:15,2,0.000,ALERT,213.96,302.07,59.970,1471680904,"201051344000576","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,527057.9,527057.9,3957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471680979,899976.00
08/20/2016 04:15,2,0.000,ALERT,212.83,298.77,59.970,1471680904,"274151322000087","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,742392.4,742392.4,3975,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471680981,899977.00
08/20/2016 04:30,2,0.000,ALERT,213.96,301.47,59.922,1471681803,"201051344000645","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,526579.5,526579.5,3958,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681805,899978.00
08/20/2016 04:30,2,0.000,ALERT,212.83,299.67,59.954,1471681803,"274151322000085","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,770120.5,770120.5,3924,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681807,899979.00
08/20/2016 04:30,2,0.000,ALERT,213.96,301.77,59.922,1471681803,"201051344000633","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,518075.0,518075.0,3954,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681809,899980.00
08/20/2016 04:30,2,0.000,ALERT,213.51,301.47,59.944,1471681803,"201051344000469","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,520400.1,520400.1,3970,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681811,899981.00
08/20/2016 04:30,2,0.000,ALERT,212.83,298.77,59.949,1471681803,"201051344000646","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,521422.7,521422.7,3953,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681813,899982.00
08/20/2016 04:30,2,0.000,ALERT,212.38,299.37,59.922,1471681803,"274151322000052","219011344069620",0.00,20.70,0,296.96,301.17,0.0,0.0,0.000,790119.2,790119.2,3923,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681814,899983.00
08/20/2016 04:30,2,0.000,ALERT,213.29,299.07,59.944,1471681803,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,530631.6,530631.6,3950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681816,899984.00
08/20/2016 04:30,2,0.000,ALERT,213.06,299.37,59.954,1471681803,"201051344001230","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,524709.5,524709.5,3972,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681818,899985.00
08/20/2016 04:30,2,0.000,ALERT,213.51,299.67,59.949,1471681803,"201051344000582","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,517467.3,517467.3,3952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681820,899986.00
08/20/2016 04:30,2,0.000,ALERT,212.38,298.47,59.954,1471681803,"201051344000955","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,531152.2,531152.2,3960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681822,899987.00
08/20/2016 04:30,2,0.000,ALERT,212.61,298.77,59.949,1471681803,"274151322000094","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,647588.1,647588.1,3992,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681823,899988.00
08/20/2016 04:30,2,0.000,ALERT,213.51,302.37,59.954,1471681803,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,534638.7,534638.7,3963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681825,899989.00
08/20/2016 04:30,2,0.000,ALERT,212.83,299.07,59.928,1471681803,"201051344000890","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,528401.9,528401.9,3954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681827,899990.00
08/20/2016 04:30,2,0.000,ALERT,213.06,298.47,59.949,1471681803,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,529923.3,529923.3,3961,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681829,899991.00
08/20/2016 04:30,2,0.000,ALERT,213.06,298.17,59.954,1471681803,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681831,899992.00
08/20/2016 04:30,2,0.000,ALERT,212.61,299.67,59.938,1471681803,"274151322000083","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,782965.8,782965.8,3933,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681833,899993.00
08/20/2016 04:30,2,0.000,ALERT,213.06,299.07,59.949,1471681803,"274151322000076","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,835256.1,835256.1,3935,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681834,899994.00
08/20/2016 04:30,2,0.000,ALERT,213.51,302.37,59.954,1471681803,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,519260.1,519260.1,3959,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681836,899995.00
08/20/2016 04:30,2,0.000,ALERT,212.61,300.27,59.954,1471681803,"274151322000095","219011344069620",0.00,20.00,0,298.47,301.77,0.0,0.0,0.000,826817.1,826817.1,3941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681838,899996.00
08/20/2016 04:30,2,0.000,ALERT,213.29,301.77,59.954,1471681803,"201051344000988","219011344069620",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,512949.1,512949.1,3974,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681840,899997.00
08/20/2016 04:30,2,0.000,ALERT,212.83,297.87,59.986,1471681803,"201051344001025","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,529552.5,529552.5,3958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681842,899998.00
08/20/2016 04:30,2,0.000,ALERT,213.29,301.77,59.959,1471681803,"201051344000458","219011344069620",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,526633.2,526633.2,3956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681843,899999.00
08/20/2016 04:30,2,0.000,ALERT,213.96,301.47,59.954,1471681803,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,525812.6,525812.6,3956,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681845,900000.00
08/20/2016 04:30,2,0.000,ALERT,213.51,299.07,59.944,1471681803,"201051344000685","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,529184.4,529184.4,3966,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681847,900001.00
08/20/2016 04:30,2,0.000,ALERT,213.06,298.17,59.965,1471681803,"201051344000917","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,526137.1,526137.1,3974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681849,900002.00
08/20/2016 04:30,2,0.000,ALERT,213.29,299.37,59.949,1471681803,"201051344001145","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,531338.5,531338.5,3974,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681851,900003.00
08/20/2016 04:30,2,0.000,ALERT,213.29,298.17,59.944,1471681803,"201051344000651","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,524190.1,524190.1,3954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681853,900004.00
08/20/2016 04:30,2,0.000,ALERT,212.38,299.67,59.949,1471681803,"274151322000088","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,754257.6,754257.6,3928,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681855,900005.00
08/20/2016 04:30,2,0.000,ALERT,213.29,298.17,59.944,1471681803,"274151322000068","219011344069620",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,647824.7,647824.7,3988,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681857,900006.00
08/20/2016 04:30,2,0.000,ALERT,212.83,298.77,59.959,1471681803,"201051344001135","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,520347.9,520347.9,3951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681858,900007.00
08/20/2016 04:30,2,0.000,ALERT,213.29,302.37,59.959,1471681803,"201051344000594","219011344069620",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,531027.9,531027.9,3959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681860,900008.00
08/20/2016 04:30,2,0.000,ALERT,213.06,298.47,59.981,1471681803,"201051344001203","219011344069620",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,528326.4,528326.4,3964,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681862,900009.00
08/20/2016 04:30,2,0.000,ALERT,212.61,300.27,59.949,1471681803,"274151322000054","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,769908.7,769908.7,3926,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681864,900010.00
08/20/2016 04:30,2,0.000,ALERT,213.74,301.47,59.954,1471681803,"201051344000867","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,518338.7,518338.7,3958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681866,900011.00
08/20/2016 04:30,2,0.000,ALERT,213.06,298.77,59.954,1471681803,"201051344001093","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,525567.2,525567.2,3975,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681867,900012.00
08/20/2016 04:30,2,0.000,ALERT,213.29,301.47,59.944,1471681803,"201051344000900","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,534808.1,534808.1,3970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681869,900013.00
08/20/2016 04:30,2,0.000,ALERT,213.74,301.17,59.959,1471681803,"201051344000648","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,524252.1,524252.1,3954,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681871,900014.00
08/20/2016 04:30,2,0.000,ALERT,213.51,302.37,59.954,1471681803,"201051344000569","219011344069620",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,535076.8,535076.8,3956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681873,900015.00
08/20/2016 04:30,2,0.000,ALERT,213.51,301.77,59.928,1471681803,"201051344000983","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,527288.8,527288.8,3950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681874,900016.00
08/20/2016 04:30,2,0.000,ALERT,213.51,301.17,59.912,1471681803,"201051344001158","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,519651.4,519651.4,3960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681876,900017.00
08/20/2016 04:30,2,0.000,ALERT,213.74,302.07,59.959,1471681803,"201051344000576","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,527057.9,527057.9,3959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471681878,900018.00
08/20/2016 04:30,2,0.000,ALERT,212.61,299.07,59.949,1471681803,"274151322000087","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,742392.4,742392.4,3977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471681880,900019.00
08/20/2016 04:45,2,0.000,ALERT,213.96,301.17,59.959,1471682703,"201051344000645","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,526579.5,526579.5,3960,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682705,900020.00
08/20/2016 04:45,2,0.000,ALERT,212.83,299.07,59.965,1471682703,"274151322000085","219011344069620",0.00,20.70,0,297.87,301.17,0.0,0.0,0.000,770120.5,770120.5,3926,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682707,900021.00
08/20/2016 04:45,2,0.000,ALERT,214.19,301.17,59.986,1471682703,"201051344000633","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,518075.0,518075.0,3956,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682708,900022.00
08/20/2016 04:45,2,0.000,ALERT,213.51,301.17,59.965,1471682703,"201051344000469","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,520400.1,520400.1,3972,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682710,900023.00
08/20/2016 04:45,2,0.000,ALERT,212.38,298.47,59.959,1471682703,"201051344000646","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,521422.7,521422.7,3955,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682712,900024.00
08/20/2016 04:45,2,0.000,ALERT,212.83,299.07,59.959,1471682703,"274151322000052","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,790119.2,790119.2,3925,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682714,900025.00
08/20/2016 04:45,2,0.000,ALERT,213.06,299.07,59.970,1471682703,"201051344000585","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,530631.6,530631.6,3952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682716,900026.00
08/20/2016 04:45,2,0.000,ALERT,212.83,299.07,59.970,1471682703,"201051344001230","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,524709.5,524709.5,3974,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682717,900027.00
08/20/2016 04:45,2,0.000,ALERT,213.29,299.37,59.959,1471682703,"201051344000582","219011344069620",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,517467.3,517467.3,3954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682719,900028.00
08/20/2016 04:45,2,0.000,ALERT,212.61,298.77,59.965,1471682703,"201051344000955","219011344069620",0.00,19.80,0,296.66,302.37,0.0,0.0,0.000,531152.2,531152.2,3962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682721,900029.00
08/20/2016 04:45,2,0.000,ALERT,212.83,298.77,59.959,1471682703,"274151322000094","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,647588.1,647588.1,3994,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682723,900030.00
08/20/2016 04:45,2,0.000,ALERT,213.51,302.07,59.954,1471682703,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,534638.7,534638.7,3965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682725,900031.00
08/20/2016 04:45,2,0.000,ALERT,212.83,299.07,59.965,1471682703,"201051344000890","219011344069620",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,528401.9,528401.9,3956,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682726,900032.00
08/20/2016 04:45,2,0.000,ALERT,213.06,298.77,59.959,1471682703,"201051344000438","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,529923.3,529923.3,3963,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682728,900033.00
08/20/2016 04:45,2,0.000,ALERT,213.06,298.17,59.954,1471682703,"201051344000417","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,521357.7,521357.7,3958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682730,900034.00
08/20/2016 04:45,2,0.000,ALERT,212.83,299.37,59.949,1471682703,"274151322000083","219011344069620",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,782965.8,782965.8,3935,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682732,900035.00
08/20/2016 04:45,2,0.000,ALERT,213.29,299.37,59.986,1471682703,"274151322000076","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,835256.1,835256.1,3937,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682734,900036.00
08/20/2016 04:45,2,0.000,ALERT,213.51,302.07,59.954,1471682703,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,519260.1,519260.1,3961,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682736,900037.00
08/20/2016 04:45,2,0.000,ALERT,212.83,300.27,59.959,1471682703,"274151322000095","219011344069620",0.00,20.00,0,299.07,301.77,0.0,0.0,0.000,826817.1,826817.1,3943,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682738,900038.00
08/20/2016 04:45,2,0.000,ALERT,213.51,301.47,59.949,1471682703,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,512949.1,512949.1,3976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682740,900039.00
08/20/2016 04:45,2,0.000,ALERT,212.61,298.17,59.922,1471682703,"201051344001025","219011344069620",0.00,19.30,0,296.06,302.98,0.0,0.0,0.000,529552.5,529552.5,3960,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682741,900040.00
08/20/2016 04:45,2,0.000,ALERT,213.29,301.47,59.949,1471682703,"201051344000458","219011344069620",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,526633.2,526633.2,3958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682743,900041.00
08/20/2016 04:45,2,0.000,ALERT,213.96,301.17,59.959,1471682703,"201051344000853","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,525812.6,525812.6,3958,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682745,900042.00
08/20/2016 04:45,2,0.000,ALERT,213.29,298.77,60.002,1471682703,"201051344000685","219011344069620",0.00,19.80,0,296.36,302.68,0.0,0.0,0.000,529184.4,529184.4,3968,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682747,900043.00
08/20/2016 04:45,2,0.000,ALERT,213.06,298.47,59.959,1471682703,"201051344000917","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,526137.1,526137.1,3976,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682748,900044.00
08/20/2016 04:45,2,0.000,ALERT,213.06,299.07,59.959,1471682703,"201051344001145","219011344069620",0.00,19.50,0,296.96,303.58,0.0,0.0,0.000,531338.5,531338.5,3976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682750,900045.00
08/20/2016 04:45,2,0.000,ALERT,212.83,297.87,59.991,1471682703,"201051344000651","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,524190.1,524190.1,3956,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682752,900046.00
08/20/2016 04:45,2,0.000,ALERT,212.38,298.77,59.954,1471682703,"274151322000088","219011344069620",0.00,21.00,0,297.57,300.87,0.0,0.0,0.000,754257.6,754257.6,3930,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682754,900047.00
08/20/2016 04:45,2,0.000,ALERT,213.29,298.17,59.954,1471682703,"274151322000068","219011344069620",0.00,21.30,0,297.26,300.27,0.0,0.0,0.000,647824.7,647824.7,3990,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682756,900048.00
08/20/2016 04:45,2,0.000,ALERT,212.61,298.77,59.959,1471682703,"201051344001135","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,520347.9,520347.9,3953,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682758,900049.00
08/20/2016 04:45,2,0.000,ALERT,213.29,302.37,59.965,1471682703,"201051344000594","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,531027.9,531027.9,3961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682759,900050.00
08/20/2016 04:45,2,0.000,ALERT,212.83,298.47,59.959,1471682703,"201051344001203","219011344069620",0.00,19.80,0,296.66,303.88,0.0,0.0,0.000,528326.4,528326.4,3966,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682761,900051.00
08/20/2016 04:45,2,0.000,ALERT,212.61,299.37,59.959,1471682703,"274151322000054","219011344069620",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,769908.7,769908.7,3928,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682763,900052.00
08/20/2016 04:45,2,0.000,ALERT,213.74,301.17,59.933,1471682703,"201051344000867","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,518338.7,518338.7,3960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682765,900053.00
08/20/2016 04:45,2,0.000,ALERT,212.83,298.77,59.944,1471682703,"201051344001093","219011344069620",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,525567.2,525567.2,3977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682767,900054.00
08/20/2016 04:45,2,0.000,ALERT,213.51,301.47,59.991,1471682703,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,534808.1,534808.1,3972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682769,900055.00
08/20/2016 04:45,2,0.000,ALERT,213.29,300.27,59.954,1471682703,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,524252.1,524252.1,3956,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682771,900056.00
08/20/2016 04:45,2,0.000,ALERT,213.51,301.77,59.949,1471682703,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,535076.8,535076.8,3958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471682773,900057.00
08/20/2016 04:45,2,0.000,ALERT,213.51,301.77,59.959,1471682703,"201051344000983","219011344069620",0.00,19.80,0,300.27,303.88,0.0,0.0,0.000,527288.8,527288.8,3952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682774,900058.00
08/20/2016 04:45,2,0.000,ALERT,213.29,300.87,59.975,1471682703,"201051344001158","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,519651.4,519651.4,3962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682776,900059.00
08/20/2016 04:45,2,0.000,ALERT,213.96,302.07,59.959,1471682703,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,527057.9,527057.9,3961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682778,900060.00
08/20/2016 04:45,2,0.000,ALERT,212.83,299.37,59.944,1471682703,"274151322000087","219011344069620",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,742392.4,742392.4,3979,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471682780,900061.00
08/20/2016 05:00,2,0.000,ALERT,213.96,302.07,59.954,1471683603,"201051344000645","219011344069620",0.00,20.00,0,299.37,303.58,0.0,0.0,0.000,526579.5,526579.5,3962,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683605,900062.00
08/20/2016 05:00,2,0.000,ALERT,213.06,300.27,59.949,1471683603,"274151322000085","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,770120.5,770120.5,3928,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683607,900063.00
08/20/2016 05:00,2,0.000,ALERT,213.96,301.77,59.949,1471683603,"201051344000633","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,518075.0,518075.0,3958,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683609,900064.00
08/20/2016 05:00,2,0.000,ALERT,213.51,301.77,59.928,1471683603,"201051344000469","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,520400.1,520400.1,3974,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683611,900065.00
08/20/2016 05:00,2,0.000,ALERT,212.61,299.07,59.949,1471683603,"201051344000646","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,521422.7,521422.7,3957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683613,900066.00
08/20/2016 05:00,2,0.000,ALERT,212.61,300.27,59.959,1471683603,"274151322000052","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,790119.2,790119.2,3927,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683615,900067.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.37,59.970,1471683603,"201051344000585","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,530631.6,530631.6,3954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683616,900068.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.97,59.959,1471683603,"201051344001230","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,524709.5,524709.5,3976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683618,900069.00
08/20/2016 05:00,2,0.000,ALERT,213.51,299.97,59.928,1471683603,"201051344000582","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,517467.3,517467.3,3956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683620,900070.00
08/20/2016 05:00,2,0.000,ALERT,212.61,299.07,59.965,1471683603,"201051344000955","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,531152.2,531152.2,3964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683622,900071.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.67,59.959,1471683603,"274151322000094","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,647588.1,647588.1,3996,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683623,900072.00
08/20/2016 05:00,2,0.000,ALERT,213.51,302.98,59.938,1471683603,"201051344000579","219011344069620",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,534638.7,534638.7,3967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683625,900073.00
08/20/2016 05:00,2,0.000,ALERT,212.83,299.97,59.970,1471683603,"201051344000890","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,528401.9,528401.9,3958,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683627,900074.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.37,59.975,1471683603,"201051344000438","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,529923.3,529923.3,3965,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683629,900075.00
08/20/2016 05:00,2,0.000,ALERT,213.06,298.77,59.970,1471683603,"201051344000417","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,521357.7,521357.7,3960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683631,900076.00
08/20/2016 05:00,2,0.000,ALERT,213.06,300.57,59.975,1471683603,"274151322000083","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,782965.8,782965.8,3937,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683633,900077.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.97,59.954,1471683603,"274151322000076","219011344069620",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,835256.1,835256.1,3939,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683635,900078.00
08/20/2016 05:00,2,0.000,ALERT,213.51,302.68,59.965,1471683603,"201051344000868","219011344069620",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,519260.1,519260.1,3963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683636,900079.00
08/20/2016 05:00,2,0.000,ALERT,212.83,301.17,59.959,1471683603,"274151322000095","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,826817.1,826817.1,3945,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683638,900080.00
08/20/2016 05:00,2,0.000,ALERT,213.29,302.07,59.970,1471683603,"201051344000988","219011344069620",0.00,19.80,0,296.96,303.58,0.0,0.0,0.000,512949.1,512949.1,3978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683640,900081.00
08/20/2016 05:00,2,0.000,ALERT,212.83,298.17,59.938,1471683603,"201051344001025","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,529552.5,529552.5,3962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683642,900082.00
08/20/2016 05:00,2,0.000,ALERT,213.29,302.07,59.933,1471683603,"201051344000458","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,526633.2,526633.2,3960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683644,900083.00
08/20/2016 05:00,2,0.000,ALERT,214.19,301.77,59.928,1471683603,"201051344000853","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,525812.6,525812.6,3960,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683646,900084.00
08/20/2016 05:00,2,0.000,ALERT,213.29,299.37,59.970,1471683603,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,529184.4,529184.4,3970,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683647,900085.00
08/20/2016 05:00,2,0.000,ALERT,213.06,298.77,59.965,1471683603,"201051344000917","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,526137.1,526137.1,3978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683649,900086.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.37,59.954,1471683603,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,531338.5,531338.5,3978,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683651,900087.00
08/20/2016 05:00,2,0.000,ALERT,213.06,298.47,59.975,1471683603,"201051344000651","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,524190.1,524190.1,3958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683653,900088.00
08/20/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1471683603,"274151322000088","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,754257.6,754257.6,3932,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683655,900089.00
08/20/2016 05:00,2,0.000,ALERT,213.51,299.07,59.965,1471683603,"274151322000068","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,647824.7,647824.7,3992,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683656,900090.00
08/20/2016 05:00,2,0.000,ALERT,212.61,299.07,59.970,1471683603,"201051344001135","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,520347.9,520347.9,3955,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683658,900091.00
