ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 05:00,2,0.000,ALERT,213.29,302.98,59.965,1471683603,"201051344000594","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,531027.9,531027.9,3963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683660,900092.00
08/20/2016 05:00,2,0.000,ALERT,212.83,298.47,59.933,1471683603,"201051344001203","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,528326.4,528326.4,3968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683662,900093.00
08/20/2016 05:00,2,0.000,ALERT,212.61,299.97,59.975,1471683603,"274151322000054","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,769908.7,769908.7,3930,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683664,900094.00
08/20/2016 05:00,2,0.000,ALERT,213.74,302.07,59.981,1471683603,"201051344000867","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,518338.7,518338.7,3962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683665,900095.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.07,59.981,1471683603,"201051344001093","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,525567.2,525567.2,3979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683667,900096.00
08/20/2016 05:00,2,0.000,ALERT,213.51,302.37,59.949,1471683603,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,534808.1,534808.1,3974,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683669,900097.00
08/20/2016 05:00,2,0.000,ALERT,213.74,301.77,59.981,1471683603,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,524252.1,524252.1,3958,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683671,900098.00
08/20/2016 05:00,2,0.000,ALERT,213.51,302.68,60.018,1471683603,"201051344000569","219011344069620",0.00,19.80,0,300.27,304.78,0.0,0.0,0.000,535076.8,535076.8,3960,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683673,900099.00
08/20/2016 05:00,2,0.000,ALERT,213.51,302.98,59.986,1471683603,"201051344000983","219011344069620",0.00,19.80,0,299.97,304.48,0.0,0.0,0.000,527288.8,527288.8,3954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683675,900100.00
08/20/2016 05:00,2,0.000,ALERT,213.51,302.07,59.991,1471683603,"201051344001158","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,519651.4,519651.4,3964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471683677,900101.00
08/20/2016 05:00,2,0.000,ALERT,213.96,302.68,59.975,1471683603,"201051344000576","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,527057.9,527057.9,3963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683678,900102.00
08/20/2016 05:00,2,0.000,ALERT,213.06,299.67,59.975,1471683603,"274151322000087","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,742392.4,742392.4,3981,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471683680,900103.00
08/20/2016 05:15,2,0.000,ALERT,213.74,301.77,60.028,1471684503,"201051344000645","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,526579.5,526579.5,3964,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684505,900104.00
08/20/2016 05:15,2,0.000,ALERT,212.83,299.67,59.975,1471684503,"274151322000085","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,770120.5,770120.5,3930,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684507,900105.00
08/20/2016 05:15,2,0.000,ALERT,213.74,301.77,59.981,1471684503,"201051344000633","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,518075.0,518075.0,3960,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684509,900106.00
08/20/2016 05:15,2,0.000,ALERT,213.29,301.77,59.986,1471684503,"201051344000469","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,520400.1,520400.1,3976,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684510,900107.00
08/20/2016 05:15,2,0.000,ALERT,212.61,298.77,60.023,1471684503,"201051344000646","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,521422.7,521422.7,3959,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684512,900108.00
08/20/2016 05:15,2,0.000,ALERT,212.38,299.07,59.975,1471684503,"274151322000052","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,790119.2,790119.2,3929,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684514,900109.00
08/20/2016 05:15,2,0.000,ALERT,213.06,299.07,59.981,1471684503,"201051344000585","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,530631.6,530631.6,3956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684516,900110.00
08/20/2016 05:15,2,0.000,ALERT,212.83,299.37,59.975,1471684503,"201051344001230","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,524709.5,524709.5,3978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684518,900111.00
08/20/2016 05:15,2,0.000,ALERT,213.29,299.97,59.975,1471684503,"201051344000582","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,517467.3,517467.3,3958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684519,900112.00
08/20/2016 05:15,2,0.000,ALERT,212.61,299.07,59.986,1471684503,"201051344000955","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,531152.2,531152.2,3966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684521,900113.00
08/20/2016 05:15,2,0.000,ALERT,212.61,299.07,59.975,1471684503,"274151322000094","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,647588.1,647588.1,3998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684523,900114.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.37,59.981,1471684503,"201051344000579","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,534638.7,534638.7,3969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684525,900115.00
08/20/2016 05:15,2,0.000,ALERT,212.83,299.37,59.970,1471684503,"201051344000890","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,528401.9,528401.9,3960,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684527,900116.00
08/20/2016 05:15,2,0.000,ALERT,213.06,299.07,59.986,1471684503,"201051344000438","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,529923.3,529923.3,3967,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684529,900117.00
08/20/2016 05:15,2,0.000,ALERT,213.06,298.47,59.986,1471684503,"201051344000417","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,521357.7,521357.7,3962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684530,900118.00
08/20/2016 05:15,2,0.000,ALERT,212.61,299.67,59.965,1471684503,"274151322000083","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,782965.8,782965.8,3939,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684532,900119.00
08/20/2016 05:15,2,0.000,ALERT,213.06,299.37,59.981,1471684503,"274151322000076","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,835256.1,835256.1,3941,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684534,900120.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.98,59.981,1471684503,"201051344000868","219011344069620",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,519260.1,519260.1,3965,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684536,900121.00
08/20/2016 05:15,2,0.000,ALERT,212.61,300.27,59.970,1471684503,"274151322000095","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,826817.1,826817.1,3947,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684538,900122.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.07,59.965,1471684503,"201051344000988","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,512949.1,512949.1,3980,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684540,900123.00
08/20/2016 05:15,2,0.000,ALERT,212.83,298.17,59.981,1471684503,"201051344001025","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,529552.5,529552.5,3964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684541,900124.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.37,59.949,1471684503,"201051344000458","219011344069620",0.00,20.30,0,300.27,304.48,0.0,0.0,0.000,526633.2,526633.2,3962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684543,900125.00
08/20/2016 05:15,2,0.000,ALERT,213.96,302.07,59.975,1471684503,"201051344000853","219011344069620",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,525812.6,525812.6,3962,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684545,900126.00
08/20/2016 05:15,2,0.000,ALERT,213.29,299.07,59.996,1471684503,"201051344000685","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,529184.4,529184.4,3972,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684547,900127.00
08/20/2016 05:15,2,0.000,ALERT,213.06,298.47,59.981,1471684503,"201051344000917","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,526137.1,526137.1,3980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684549,900128.00
08/20/2016 05:15,2,0.000,ALERT,213.29,299.37,59.986,1471684503,"201051344001145","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,531338.5,531338.5,3980,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684551,900129.00
08/20/2016 05:15,2,0.000,ALERT,213.06,298.47,59.975,1471684503,"201051344000651","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,524190.1,524190.1,3960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684552,900130.00
08/20/2016 05:15,2,0.000,ALERT,212.16,299.97,59.981,1471684503,"274151322000088","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,754257.6,754257.6,3934,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684554,900131.00
08/20/2016 05:15,2,0.000,ALERT,213.29,299.07,59.970,1471684503,"274151322000068","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,647824.7,647824.7,3994,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684556,900132.00
08/20/2016 05:15,2,0.000,ALERT,212.61,298.77,59.975,1471684503,"201051344001135","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,520347.9,520347.9,3957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684558,900133.00
08/20/2016 05:15,2,0.000,ALERT,213.06,302.98,59.975,1471684503,"201051344000594","219011344069620",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,531027.9,531027.9,3965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684560,900134.00
08/20/2016 05:15,2,0.000,ALERT,213.06,298.77,59.928,1471684503,"201051344001203","219011344069620",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,528326.4,528326.4,3970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684561,900135.00
08/20/2016 05:15,2,0.000,ALERT,212.61,299.97,59.965,1471684503,"274151322000054","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,769908.7,769908.7,3932,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684563,900136.00
08/20/2016 05:15,2,0.000,ALERT,213.51,301.77,59.981,1471684503,"201051344000867","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,518338.7,518338.7,3964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684565,900137.00
08/20/2016 05:15,2,0.000,ALERT,213.06,299.07,59.965,1471684503,"201051344001093","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,525567.2,525567.2,3981,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684567,900138.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.07,59.981,1471684503,"201051344000900","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,534808.1,534808.1,3976,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684569,900139.00
08/20/2016 05:15,2,0.000,ALERT,213.51,301.47,59.970,1471684503,"201051344000648","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,524252.1,524252.1,3960,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684571,900140.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.37,59.981,1471684503,"201051344000569","219011344069620",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,535076.8,535076.8,3962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684573,900141.00
08/20/2016 05:15,2,0.000,ALERT,213.29,302.37,60.007,1471684503,"201051344000983","219011344069620",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,527288.8,527288.8,3956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684575,900142.00
08/20/2016 05:15,2,0.000,ALERT,213.29,301.47,59.938,1471684503,"201051344001158","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,519651.4,519651.4,3966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684576,900143.00
08/20/2016 05:15,2,0.000,ALERT,213.74,302.37,59.965,1471684503,"201051344000576","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,527057.9,527057.9,3965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471684578,900144.00
08/20/2016 05:15,2,0.000,ALERT,212.83,299.37,59.959,1471684503,"274151322000087","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,742392.4,742392.4,3983,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471684580,900145.00
08/20/2016 05:30,2,0.000,ALERT,213.74,301.77,60.018,1471685403,"201051344000645","219011344069620",0.00,19.80,0,298.47,303.58,0.0,0.0,0.000,526579.5,526579.5,3966,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685405,900146.00
08/20/2016 05:30,2,0.000,ALERT,212.61,299.37,59.996,1471685403,"274151322000085","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,770120.5,770120.5,3932,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685407,900147.00
08/20/2016 05:30,2,0.000,ALERT,213.74,301.47,59.986,1471685403,"201051344000633","219011344069620",0.00,19.30,0,296.96,303.28,0.0,0.0,0.000,518075.0,518075.0,3962,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685408,900148.00
08/20/2016 05:30,2,0.000,ALERT,213.29,301.77,60.002,1471685403,"201051344000469","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,520400.1,520400.1,3978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685410,900149.00
08/20/2016 05:30,2,0.000,ALERT,212.38,299.07,59.996,1471685403,"201051344000646","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,521422.7,521422.7,3961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685412,900150.00
08/20/2016 05:30,2,0.000,ALERT,212.38,299.97,59.996,1471685403,"274151322000052","219011344069620",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,790119.2,790119.2,3931,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685414,900151.00
08/20/2016 05:30,2,0.000,ALERT,212.83,299.07,59.996,1471685403,"201051344000585","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,530631.6,530631.6,3958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685416,900152.00
08/20/2016 05:30,2,0.000,ALERT,212.61,299.67,59.986,1471685403,"201051344001230","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,524709.5,524709.5,3980,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685417,900153.00
08/20/2016 05:30,2,0.000,ALERT,213.29,299.97,59.959,1471685403,"201051344000582","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,517467.3,517467.3,3960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685419,900154.00
08/20/2016 05:30,2,0.000,ALERT,212.38,299.07,59.991,1471685403,"201051344000955","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,531152.2,531152.2,3968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685421,900155.00
08/20/2016 05:30,2,0.000,ALERT,212.61,298.47,59.991,1471685403,"274151322000094","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,647588.1,647588.1,4000,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685423,900156.00
08/20/2016 05:30,2,0.000,ALERT,213.06,302.37,60.034,1471685403,"201051344000579","219011344069620",0.00,19.80,0,299.07,304.48,0.0,0.0,0.000,534638.7,534638.7,3971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685424,900157.00
08/20/2016 05:30,2,0.000,ALERT,212.61,299.37,59.996,1471685403,"201051344000890","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,528401.9,528401.9,3962,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685426,900158.00
08/20/2016 05:30,2,0.000,ALERT,212.83,299.07,59.996,1471685403,"201051344000438","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,529923.3,529923.3,3969,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685428,900159.00
08/20/2016 05:30,2,0.000,ALERT,212.83,298.47,59.986,1471685403,"201051344000417","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,521357.7,521357.7,3964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685430,900160.00
08/20/2016 05:30,2,0.000,ALERT,212.16,299.37,59.975,1471685403,"274151322000083","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,782965.8,782965.8,3941,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685432,900161.00
08/20/2016 05:30,2,0.000,ALERT,212.83,299.37,59.991,1471685403,"274151322000076","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,835256.1,835256.1,3943,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685434,900162.00
08/20/2016 05:30,2,0.000,ALERT,212.83,302.07,59.991,1471685403,"201051344000868","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,519260.1,519260.1,3967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685435,900163.00
08/20/2016 05:30,2,0.000,ALERT,212.38,300.27,59.991,1471685403,"274151322000095","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,826817.1,826817.1,3949,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685437,900164.00
08/20/2016 05:30,2,0.000,ALERT,212.83,301.17,59.986,1471685403,"201051344000988","219011344069620",0.00,19.80,0,296.36,303.28,0.0,0.0,0.000,512949.1,512949.1,3982,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685439,900165.00
08/20/2016 05:30,2,0.000,ALERT,212.38,298.17,59.986,1471685403,"201051344001025","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,529552.5,529552.5,3966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685441,900166.00
08/20/2016 05:30,2,0.000,ALERT,213.06,302.07,59.959,1471685403,"201051344000458","219011344069620",0.00,20.00,0,298.77,304.48,0.0,0.0,0.000,526633.2,526633.2,3964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685443,900167.00
08/20/2016 05:30,2,0.000,ALERT,213.74,301.77,59.944,1471685403,"201051344000853","219011344069620",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,525812.6,525812.6,3964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685444,900168.00
08/20/2016 05:30,2,0.000,ALERT,213.06,299.37,59.975,1471685403,"201051344000685","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,529184.4,529184.4,3974,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685446,900169.00
08/20/2016 05:30,2,0.000,ALERT,212.83,298.47,59.991,1471685403,"201051344000917","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,526137.1,526137.1,3982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685448,900170.00
08/20/2016 05:30,2,0.000,ALERT,213.06,299.67,59.986,1471685403,"201051344001145","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,531338.5,531338.5,3982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685450,900171.00
08/20/2016 05:30,2,0.000,ALERT,212.83,298.47,59.975,1471685403,"201051344000651","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,524190.1,524190.1,3962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685452,900172.00
08/20/2016 05:30,2,0.000,ALERT,212.16,299.97,59.991,1471685403,"274151322000088","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,754257.6,754257.6,3936,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685453,900173.00
08/20/2016 05:30,2,0.000,ALERT,213.06,299.07,59.970,1471685403,"274151322000068","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,647824.7,647824.7,3996,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685455,900174.00
08/20/2016 05:30,2,0.000,ALERT,212.38,299.07,59.975,1471685403,"201051344001135","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,520347.9,520347.9,3959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685457,900175.00
08/20/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1471685403,"201051344000594","219011344069620",0.00,19.80,0,298.47,304.48,0.0,0.0,0.000,531027.9,531027.9,3967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685459,900176.00
08/20/2016 05:30,2,0.000,ALERT,212.83,298.77,59.981,1471685403,"201051344001203","219011344069620",0.00,19.50,0,295.76,302.07,0.0,0.0,0.000,528326.4,528326.4,3972,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685461,900177.00
08/20/2016 05:30,2,0.000,ALERT,212.61,299.97,59.959,1471685403,"274151322000054","219011344069620",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,769908.7,769908.7,3934,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685463,900178.00
08/20/2016 05:30,2,0.000,ALERT,213.51,301.77,59.970,1471685403,"201051344000867","219011344069620",0.00,20.00,0,298.47,304.18,0.0,0.0,0.000,518338.7,518338.7,3966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685464,900179.00
08/20/2016 05:30,2,0.000,ALERT,212.83,299.37,59.938,1471685403,"201051344001093","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,525567.2,525567.2,3983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685466,900180.00
08/20/2016 05:30,2,0.000,ALERT,213.06,301.77,59.991,1471685403,"201051344000900","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,534808.1,534808.1,3978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685468,900181.00
08/20/2016 05:30,2,0.000,ALERT,213.51,301.47,60.007,1471685403,"201051344000648","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,524252.1,524252.1,3962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685470,900182.00
08/20/2016 05:30,2,0.000,ALERT,213.29,302.37,59.965,1471685403,"201051344000569","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,535076.8,535076.8,3964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685472,900183.00
08/20/2016 05:30,2,0.000,ALERT,213.06,302.07,59.965,1471685403,"201051344000983","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,527288.8,527288.8,3958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685474,900184.00
08/20/2016 05:30,2,0.000,ALERT,213.06,301.77,59.970,1471685403,"201051344001158","219011344069620",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,519651.4,519651.4,3968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471685475,900185.00
08/20/2016 05:30,2,0.000,ALERT,213.51,302.07,59.949,1471685403,"201051344000576","219011344069620",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,527057.9,527057.9,3967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685477,900186.00
08/20/2016 05:30,2,0.000,ALERT,212.61,299.07,59.965,1471685403,"274151322000087","219011344069620",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,742392.4,742392.4,3985,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471685479,900187.00
08/20/2016 05:45,2,0.000,ALERT,213.51,301.77,59.986,1471686303,"201051344000645","219011344069620",0.00,19.80,0,287.65,303.28,0.0,0.0,0.000,526579.5,526579.5,3968,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686305,900188.00
08/20/2016 05:45,2,0.000,ALERT,212.38,299.07,59.981,1471686303,"274151322000085","219011344069620",0.00,20.70,0,286.44,301.47,0.0,0.0,0.000,770120.5,770120.5,3934,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686307,900189.00
08/20/2016 05:45,2,0.000,ALERT,213.51,301.47,59.996,1471686303,"201051344000633","219011344069620",0.00,19.30,0,286.74,302.98,0.0,0.0,0.000,518075.0,518075.0,3964,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686309,900190.00
08/20/2016 05:45,2,0.000,ALERT,213.29,301.77,59.986,1471686303,"201051344000469","219011344069620",0.00,19.00,0,287.35,302.98,0.0,0.0,0.000,520400.1,520400.1,3980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686311,900191.00
08/20/2016 05:45,2,0.000,ALERT,212.16,298.77,59.996,1471686303,"201051344000646","219011344069620",0.00,19.50,0,285.24,300.27,0.0,0.0,0.000,521422.7,521422.7,3963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686312,900192.00
08/20/2016 05:45,2,0.000,ALERT,212.16,299.97,59.954,1471686303,"274151322000052","219011344069620",0.00,20.70,0,286.14,302.07,0.0,0.0,0.000,790119.2,790119.2,3933,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686314,900193.00
08/20/2016 05:45,2,0.000,ALERT,212.61,299.37,59.986,1471686303,"201051344000585","219011344069620",0.00,19.80,0,285.54,300.57,0.0,0.0,0.000,530631.6,530631.6,3960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686316,900194.00
08/20/2016 05:45,2,0.000,ALERT,212.38,299.37,59.981,1471686303,"201051344001230","219011344069620",0.00,19.50,0,286.14,301.17,0.0,0.0,0.000,524709.5,524709.5,3982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686318,900195.00
08/20/2016 05:45,2,0.000,ALERT,213.06,299.67,59.981,1471686303,"201051344000582","219011344069620",0.00,19.30,0,286.74,301.17,0.0,0.0,0.000,517467.3,517467.3,3962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686319,900196.00
08/20/2016 05:45,2,0.000,ALERT,212.16,299.07,59.986,1471686303,"201051344000955","219011344069620",0.00,19.50,0,285.84,300.27,0.0,0.0,0.000,531152.2,531152.2,3970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686321,900197.00
08/20/2016 05:45,2,0.000,ALERT,212.61,298.77,59.996,1471686303,"274151322000094","219011344069620",0.00,20.00,0,285.84,301.17,0.0,0.0,0.000,647588.1,647588.1,4002,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686323,900198.00
08/20/2016 05:45,2,0.000,ALERT,213.06,302.37,59.996,1471686303,"201051344000579","219011344069620",0.00,19.80,0,288.55,304.18,0.0,0.0,0.000,534638.7,534638.7,3973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686325,900199.00
08/20/2016 05:45,2,0.000,ALERT,212.38,299.37,59.981,1471686303,"201051344000890","219011344069620",0.00,19.80,0,286.74,301.77,0.0,0.0,0.000,528401.9,528401.9,3964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686327,900200.00
08/20/2016 05:45,2,0.000,ALERT,212.61,299.07,59.986,1471686303,"201051344000438","219011344069620",0.00,19.30,0,286.14,300.87,0.0,0.0,0.000,529923.3,529923.3,3971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686329,900201.00
08/20/2016 05:45,2,0.000,ALERT,212.61,298.17,59.991,1471686303,"201051344000417","219011344069620",0.00,19.50,0,285.24,299.97,0.0,0.0,0.000,521357.7,521357.7,3966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686331,900202.00
08/20/2016 05:45,2,0.000,ALERT,212.38,300.27,59.986,1471686303,"274151322000083","219011344069620",0.00,20.30,0,286.44,302.37,0.0,0.0,0.000,782965.8,782965.8,3943,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686332,900203.00
08/20/2016 05:45,2,0.000,ALERT,212.83,299.07,59.970,1471686303,"274151322000076","219011344069620",0.00,20.30,0,286.44,301.47,0.0,0.0,0.000,835256.1,835256.1,3945,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686334,900204.00
08/20/2016 05:45,2,0.000,ALERT,213.06,302.37,59.970,1471686303,"201051344000868","219011344069620",0.00,19.50,0,288.55,304.18,0.0,0.0,0.000,519260.1,519260.1,3969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686336,900205.00
08/20/2016 05:45,2,0.000,ALERT,212.38,300.57,59.944,1471686303,"274151322000095","219011344069620",0.00,20.00,0,287.65,302.68,0.0,0.0,0.000,826817.1,826817.1,3951,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686338,900206.00
08/20/2016 05:45,2,0.000,ALERT,212.83,301.77,59.986,1471686303,"201051344000988","219011344069620",0.00,19.50,0,286.14,303.28,0.0,0.0,0.000,512949.1,512949.1,3984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686340,900207.00
08/20/2016 05:45,2,0.000,ALERT,212.38,298.17,59.986,1471686303,"201051344001025","219011344069620",0.00,19.00,0,285.84,301.17,0.0,0.0,0.000,529552.5,529552.5,3968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686342,900208.00
08/20/2016 05:45,2,0.000,ALERT,213.06,301.77,59.981,1471686303,"201051344000458","219011344069620",0.00,20.00,0,287.95,304.18,0.0,0.0,0.000,526633.2,526633.2,3966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686343,900209.00
08/20/2016 05:45,2,0.000,ALERT,213.74,301.77,59.986,1471686303,"201051344000853","219011344069620",0.00,19.30,0,287.65,303.58,0.0,0.0,0.000,525812.6,525812.6,3966,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686345,900210.00
08/20/2016 05:45,2,0.000,ALERT,212.83,298.77,59.991,1471686303,"201051344000685","219011344069620",0.00,19.50,0,285.84,300.57,0.0,0.0,0.000,529184.4,529184.4,3976,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686347,900211.00
08/20/2016 05:45,2,0.000,ALERT,212.61,298.47,59.991,1471686303,"201051344000917","219011344069620",0.00,20.30,0,284.64,299.97,0.0,0.0,0.000,526137.1,526137.1,3984,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686349,900212.00
08/20/2016 05:45,2,0.000,ALERT,212.83,299.37,59.986,1471686303,"201051344001145","219011344069620",0.00,19.30,0,286.74,301.17,0.0,0.0,0.000,531338.5,531338.5,3984,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686351,900213.00
08/20/2016 05:45,2,0.000,ALERT,212.61,298.47,59.975,1471686303,"201051344000651","219011344069620",0.00,19.00,0,285.54,300.27,0.0,0.0,0.000,524190.1,524190.1,3964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686352,900214.00
08/20/2016 05:45,2,0.000,ALERT,212.16,299.67,59.991,1471686303,"274151322000088","219011344069620",0.00,21.00,0,286.14,301.47,0.0,0.0,0.000,754257.6,754257.6,3938,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686354,900215.00
08/20/2016 05:45,2,0.000,ALERT,213.06,298.77,59.975,1471686303,"274151322000068","219011344069620",0.00,21.30,0,285.54,300.87,0.0,0.0,0.000,647824.7,647824.7,3998,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686356,900216.00
08/20/2016 05:45,2,0.000,ALERT,212.16,298.77,59.959,1471686303,"201051344001135","219011344069620",0.00,19.30,0,286.14,300.87,0.0,0.0,0.000,520347.9,520347.9,3961,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686358,900217.00
08/20/2016 05:45,2,0.000,ALERT,213.06,302.68,59.986,1471686303,"201051344000594","219011344069620",0.00,19.80,0,288.25,303.88,0.0,0.0,0.000,531027.9,531027.9,3969,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686359,900218.00
08/20/2016 05:45,2,0.000,ALERT,212.61,298.77,60.007,1471686303,"201051344001203","219011344069620",0.00,19.50,0,285.84,302.37,0.0,0.0,0.000,528326.4,528326.4,3974,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686361,900219.00
08/20/2016 05:45,2,0.000,ALERT,212.38,300.57,59.996,1471686303,"274151322000054","219011344069620",0.00,21.00,0,286.44,302.07,0.0,0.0,0.000,769908.7,769908.7,3936,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686363,900220.00
08/20/2016 05:45,2,0.000,ALERT,213.51,301.77,59.944,1471686303,"201051344000867","219011344069620",0.00,20.00,0,287.65,303.88,0.0,0.0,0.000,518338.7,518338.7,3968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686365,900221.00
08/20/2016 05:45,2,0.000,ALERT,212.61,299.07,59.991,1471686303,"201051344001093","219011344069620",0.00,20.00,0,285.84,300.57,0.0,0.0,0.000,525567.2,525567.2,3985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686367,900222.00
08/20/2016 05:45,2,0.000,ALERT,213.06,302.07,59.986,1471686303,"201051344000900","219011344069620",0.00,19.30,0,287.95,303.28,0.0,0.0,0.000,534808.1,534808.1,3980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686368,900223.00
08/20/2016 05:45,2,0.000,ALERT,213.51,301.47,59.986,1471686303,"201051344000648","219011344069620",0.00,19.00,0,287.35,303.88,0.0,0.0,0.000,524252.1,524252.1,3964,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686370,900224.00
08/20/2016 05:45,2,0.000,ALERT,213.06,302.37,59.991,1471686303,"201051344000569","219011344069620",0.00,19.50,0,288.55,304.18,0.0,0.0,0.000,535076.8,535076.8,3966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686372,900225.00
08/20/2016 05:45,2,0.000,ALERT,213.29,302.07,59.986,1471686303,"201051344000983","219011344069620",0.00,19.50,0,288.25,303.88,0.0,0.0,0.000,527288.8,527288.8,3960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686374,900226.00
08/20/2016 05:45,2,0.000,ALERT,213.06,301.77,59.986,1471686303,"201051344001158","219011344069620",0.00,19.30,0,287.65,303.28,0.0,0.0,0.000,519651.4,519651.4,3970,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686376,900227.00
08/20/2016 05:45,2,0.000,ALERT,213.51,302.37,59.981,1471686303,"201051344000576","219011344069620",0.00,19.30,0,288.25,303.88,0.0,0.0,0.000,527057.9,527057.9,3969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471686377,900228.00
08/20/2016 05:45,2,0.000,ALERT,212.61,299.37,59.965,1471686303,"274151322000087","219011344069620",0.00,21.30,0,285.54,301.47,0.0,0.0,0.000,742392.4,742392.4,3987,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471686379,900229.00
08/20/2016 06:00,2,0.000,ALERT,213.06,301.17,59.986,1471687203,"201051344000645","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,526579.5,526579.5,3970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687205,900230.00
08/20/2016 06:00,2,0.000,ALERT,212.16,299.37,59.975,1471687203,"274151322000085","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,770120.5,770120.5,3936,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687207,900231.00
08/20/2016 06:00,2,0.000,ALERT,213.29,301.17,59.975,1471687203,"201051344000633","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,518075.0,518075.0,3966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687208,900232.00
08/20/2016 06:00,2,0.000,ALERT,212.83,301.17,59.970,1471687203,"201051344000469","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,520400.1,520400.1,3982,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687210,900233.00
08/20/2016 06:00,2,0.000,ALERT,211.93,298.47,59.938,1471687203,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,521422.7,521422.7,3965,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687212,900234.00
08/20/2016 06:00,2,0.000,ALERT,211.70,299.97,59.965,1471687203,"274151322000052","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,790119.2,790119.2,3935,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687214,900235.00
08/20/2016 06:00,2,0.000,ALERT,212.38,298.77,59.965,1471687203,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,530631.6,530631.6,3962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687216,900236.00
