ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 06:00,2,0.000,ALERT,212.16,299.07,59.965,1471687203,"201051344001230","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,524709.5,524709.5,3984,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687217,900237.00
08/20/2016 06:00,2,0.000,ALERT,212.61,299.37,59.928,1471687203,"201051344000582","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,517467.3,517467.3,3964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687219,900238.00
08/20/2016 06:00,2,0.000,ALERT,211.93,298.47,59.970,1471687203,"201051344000955","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,531152.2,531152.2,3972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687221,900239.00
08/20/2016 06:00,2,0.000,ALERT,212.16,298.17,59.965,1471687203,"274151322000094","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,647588.1,647588.1,4004,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687223,900240.00
08/20/2016 06:00,2,0.000,ALERT,212.83,301.77,60.018,1471687203,"201051344000579","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,534638.7,534638.7,3975,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687225,900241.00
08/20/2016 06:00,2,0.000,ALERT,212.16,299.07,60.012,1471687203,"201051344000890","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,528401.9,528401.9,3966,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687227,900242.00
08/20/2016 06:00,2,0.000,ALERT,212.38,298.47,59.970,1471687203,"201051344000438","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,529923.3,529923.3,3973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687228,900243.00
08/20/2016 06:00,2,0.000,ALERT,212.38,297.87,59.975,1471687203,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,521357.7,521357.7,3968,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687230,900244.00
08/20/2016 06:00,2,0.000,ALERT,211.93,298.77,59.965,1471687203,"274151322000083","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,782965.8,782965.8,3945,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687232,900245.00
08/20/2016 06:00,2,0.000,ALERT,212.38,299.07,59.996,1471687203,"274151322000076","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,835256.1,835256.1,3947,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687234,900246.00
08/20/2016 06:00,2,0.000,ALERT,212.61,301.77,59.959,1471687203,"201051344000868","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,519260.1,519260.1,3971,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687236,900247.00
08/20/2016 06:00,2,0.000,ALERT,212.16,299.97,59.954,1471687203,"274151322000095","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,826817.1,826817.1,3953,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687237,900248.00
08/20/2016 06:00,2,0.000,ALERT,212.61,301.17,60.002,1471687203,"201051344000988","219011344069620",0.00,19.50,0,296.66,303.28,0.0,0.0,0.000,512949.1,512949.1,3986,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687239,900249.00
08/20/2016 06:00,2,0.000,ALERT,212.16,298.17,59.970,1471687203,"201051344001025","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,529552.5,529552.5,3970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687241,900250.00
08/20/2016 06:00,2,0.000,ALERT,212.61,301.17,59.954,1471687203,"201051344000458","219011344069620",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,526633.2,526633.2,3968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687243,900251.00
08/20/2016 06:00,2,0.000,ALERT,213.29,300.87,59.970,1471687203,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,525812.6,525812.6,3968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687245,900252.00
08/20/2016 06:00,2,0.000,ALERT,212.61,298.77,59.970,1471687203,"201051344000685","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,529184.4,529184.4,3978,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687246,900253.00
08/20/2016 06:00,2,0.000,ALERT,212.38,298.17,59.981,1471687203,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,526137.1,526137.1,3986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687248,900254.00
08/20/2016 06:00,2,0.000,ALERT,212.38,298.77,59.965,1471687203,"201051344001145","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,531338.5,531338.5,3986,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687250,900255.00
08/20/2016 06:00,2,0.000,ALERT,211.70,299.37,59.970,1471687203,"274151322000088","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,754257.6,754257.6,3940,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687253,900256.00
08/20/2016 06:00,2,0.000,ALERT,212.61,298.17,59.965,1471687203,"274151322000068","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,647824.7,647824.7,4000,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687255,900257.00
08/20/2016 06:00,2,0.000,ALERT,211.93,298.47,59.965,1471687203,"201051344001135","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,520347.9,520347.9,3963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687257,900258.00
08/20/2016 06:00,2,0.000,ALERT,212.38,301.77,59.949,1471687203,"201051344000594","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,531027.9,531027.9,3971,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687259,900259.00
08/20/2016 06:00,2,0.000,ALERT,212.16,298.17,59.965,1471687203,"201051344001203","219011344069620",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,528326.4,528326.4,3976,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687261,900260.00
08/20/2016 06:00,2,0.000,ALERT,211.93,299.37,59.965,1471687203,"274151322000054","219011344069620",0.00,21.00,0,296.66,302.37,0.0,0.0,0.000,769908.7,769908.7,3938,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687262,900261.00
08/20/2016 06:00,2,0.000,ALERT,211.48,298.77,59.954,1471687203,"201051344000867","219011344069620",0.00,19.80,0,297.57,304.18,0.0,0.0,0.000,518338.7,518338.7,3970,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687264,900262.00
08/20/2016 06:00,2,0.000,ALERT,211.48,297.87,59.965,1471687203,"201051344001093","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,525567.2,525567.2,3987,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687266,900263.00
08/20/2016 06:00,2,0.000,ALERT,211.93,299.97,59.954,1471687203,"201051344000900","219011344069620",0.00,19.30,0,297.26,303.58,0.0,0.0,0.000,534808.1,534808.1,3982,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687268,900264.00
08/20/2016 06:00,2,0.000,ALERT,212.38,299.97,59.954,1471687203,"201051344000648","219011344069620",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,524252.1,524252.1,3966,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687270,900265.00
08/20/2016 06:00,2,0.000,ALERT,212.38,301.17,59.954,1471687203,"201051344000569","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,535076.8,535076.8,3968,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687271,900266.00
08/20/2016 06:00,2,0.000,ALERT,212.61,301.47,59.954,1471687203,"201051344000983","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,527288.8,527288.8,3962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687273,900267.00
08/20/2016 06:00,2,0.000,ALERT,212.61,300.57,59.959,1471687203,"201051344001158","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,519651.4,519651.4,3972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471687275,900268.00
08/20/2016 06:00,2,0.000,ALERT,213.06,301.47,59.954,1471687203,"201051344000576","219011344069620",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,527057.9,527057.9,3971,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687277,900269.00
08/20/2016 06:00,2,0.000,ALERT,212.16,298.47,59.954,1471687203,"274151322000087","219011344069620",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,742392.4,742392.4,3989,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687279,900270.00
08/20/2016 06:00,2,0.000,ALERT,212.38,297.87,59.944,1471687203,"201051344000651","219011344069620",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,524190.1,524190.1,3966,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471687281,900271.00
08/20/2016 06:15,2,0.000,ALERT,213.06,301.17,60.012,1471688103,"201051344000645","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,526579.5,526579.5,3972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688105,900272.00
08/20/2016 06:15,2,0.000,ALERT,211.93,299.37,59.981,1471688103,"274151322000085","219011344069620",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,770120.5,770120.5,3938,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688107,900273.00
08/20/2016 06:15,2,0.000,ALERT,213.06,301.17,59.981,1471688103,"201051344000633","219011344069620",0.00,19.30,0,295.76,302.68,0.0,0.0,0.000,518075.0,518075.0,3968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688108,900274.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.47,59.944,1471688103,"201051344000469","219011344069620",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,520400.1,520400.1,3984,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471688110,900275.00
08/20/2016 06:15,2,0.000,ALERT,211.48,298.17,59.981,1471688103,"201051344000646","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,521422.7,521422.7,3967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471688112,900276.00
08/20/2016 06:15,2,0.000,ALERT,211.48,299.37,59.975,1471688103,"274151322000052","219011344069620",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,790119.2,790119.2,3937,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688114,900277.00
08/20/2016 06:15,2,0.000,ALERT,211.93,298.77,59.981,1471688103,"201051344000585","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,530631.6,530631.6,3964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688116,900278.00
08/20/2016 06:15,2,0.000,ALERT,211.93,298.77,59.975,1471688103,"201051344001230","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,524709.5,524709.5,3986,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688117,900279.00
08/20/2016 06:15,2,0.000,ALERT,212.38,299.07,59.959,1471688103,"201051344000582","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,517467.3,517467.3,3966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688119,900280.00
08/20/2016 06:15,2,0.000,ALERT,211.48,298.47,59.975,1471688103,"201051344000955","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,531152.2,531152.2,3974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688121,900281.00
08/20/2016 06:15,2,0.000,ALERT,211.93,298.77,59.991,1471688103,"274151322000094","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,647588.1,647588.1,4006,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688123,900282.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.77,59.975,1471688103,"201051344000579","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,534638.7,534638.7,3977,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688125,900283.00
08/20/2016 06:15,2,0.000,ALERT,211.93,298.77,59.986,1471688103,"201051344000890","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,528401.9,528401.9,3968,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688127,900284.00
08/20/2016 06:15,2,0.000,ALERT,212.16,298.17,59.996,1471688103,"201051344000438","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,529923.3,529923.3,3975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688128,900285.00
08/20/2016 06:15,2,0.000,ALERT,211.93,297.87,59.959,1471688103,"201051344000417","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,521357.7,521357.7,3970,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688130,900286.00
08/20/2016 06:15,2,0.000,ALERT,212.16,299.97,59.981,1471688103,"274151322000083","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,782965.8,782965.8,3947,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688132,900287.00
08/20/2016 06:15,2,0.000,ALERT,212.38,298.77,59.981,1471688103,"274151322000076","219011344069620",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,835256.1,835256.1,3949,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688134,900288.00
08/20/2016 06:15,2,0.000,ALERT,212.61,302.07,59.996,1471688103,"201051344000868","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,519260.1,519260.1,3973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688136,900289.00
08/20/2016 06:15,2,0.000,ALERT,211.93,300.27,59.981,1471688103,"274151322000095","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,826817.1,826817.1,3955,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688138,900290.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.47,59.986,1471688103,"201051344000988","219011344069620",0.00,19.50,0,295.16,302.68,0.0,0.0,0.000,512949.1,512949.1,3988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688139,900291.00
08/20/2016 06:15,2,0.000,ALERT,211.70,297.87,60.002,1471688103,"201051344001025","219011344069620",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,529552.5,529552.5,3972,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688141,900292.00
08/20/2016 06:15,2,0.000,ALERT,212.38,301.77,59.991,1471688103,"201051344000458","219011344069620",0.00,19.80,0,297.87,303.58,0.0,0.0,0.000,526633.2,526633.2,3970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688143,900293.00
08/20/2016 06:15,2,0.000,ALERT,213.29,301.47,59.981,1471688103,"201051344000853","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,525812.6,525812.6,3970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688145,900294.00
08/20/2016 06:15,2,0.000,ALERT,212.38,298.77,60.028,1471688103,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,529184.4,529184.4,3980,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688146,900295.00
08/20/2016 06:15,2,0.000,ALERT,211.93,297.87,59.970,1471688103,"201051344000917","219011344069620",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,526137.1,526137.1,3988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688148,900296.00
08/20/2016 06:15,2,0.000,ALERT,212.16,298.77,59.991,1471688103,"201051344001145","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,531338.5,531338.5,3988,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688150,900297.00
08/20/2016 06:15,2,0.000,ALERT,212.16,297.87,59.981,1471688103,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,524190.1,524190.1,3968,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471688152,900298.00
08/20/2016 06:15,2,0.000,ALERT,211.70,298.77,59.975,1471688103,"274151322000088","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,754257.6,754257.6,3942,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688154,900299.00
08/20/2016 06:15,2,0.000,ALERT,212.61,298.17,59.986,1471688103,"274151322000068","219011344069620",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,647824.7,647824.7,4002,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688155,900300.00
08/20/2016 06:15,2,0.000,ALERT,211.70,298.47,59.986,1471688103,"201051344001135","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,520347.9,520347.9,3965,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471688157,900301.00
08/20/2016 06:15,2,0.000,ALERT,212.38,302.37,59.944,1471688103,"201051344000594","219011344069620",0.00,19.50,0,297.57,303.58,0.0,0.0,0.000,531027.9,531027.9,3973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688159,900302.00
08/20/2016 06:15,2,0.000,ALERT,212.16,298.17,59.996,1471688103,"201051344001203","219011344069620",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,528326.4,528326.4,3978,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471688161,900303.00
08/20/2016 06:15,2,0.000,ALERT,211.93,299.67,59.986,1471688103,"274151322000054","219011344069620",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,769908.7,769908.7,3940,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688163,900304.00
08/20/2016 06:15,2,0.000,ALERT,212.83,300.87,59.991,1471688103,"201051344000867","219011344069620",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,518338.7,518338.7,3972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688164,900305.00
08/20/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1471688103,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,525567.2,525567.2,3989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688166,900306.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.47,59.975,1471688103,"201051344000900","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,534808.1,534808.1,3984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688168,900307.00
08/20/2016 06:15,2,0.000,ALERT,211.93,299.37,60.007,1471688103,"201051344000648","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,524252.1,524252.1,3968,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688171,900308.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.77,59.991,1471688103,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,535076.8,535076.8,3970,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688172,900309.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.47,60.018,1471688103,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,527288.8,527288.8,3964,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471688174,900310.00
08/20/2016 06:15,2,0.000,ALERT,212.61,301.47,59.944,1471688103,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,519651.4,519651.4,3974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688176,900311.00
08/20/2016 06:15,2,0.000,ALERT,213.06,301.77,59.991,1471688103,"201051344000576","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,527057.9,527057.9,3973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688178,900312.00
08/20/2016 06:15,2,0.000,ALERT,211.93,298.17,59.970,1471688103,"274151322000087","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,742392.4,742392.4,3991,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471688179,900313.00
08/20/2016 06:30,2,0.000,ALERT,212.83,300.87,59.959,1471689003,"201051344000645","219011344069620",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,526579.5,526579.5,3974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689005,900314.00
08/20/2016 06:30,2,0.000,ALERT,211.93,299.07,59.991,1471689003,"274151322000085","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,770120.5,770120.5,3940,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689007,900315.00
08/20/2016 06:30,2,0.000,ALERT,213.06,300.57,59.965,1471689003,"201051344000633","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,518075.0,518075.0,3970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689009,900316.00
08/20/2016 06:30,2,0.000,ALERT,212.61,301.17,59.975,1471689003,"201051344000469","219011344069620",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,520400.1,520400.1,3986,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689011,900317.00
08/20/2016 06:30,2,0.000,ALERT,211.70,298.17,59.970,1471689003,"201051344000646","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,521422.7,521422.7,3969,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689012,900318.00
08/20/2016 06:30,2,0.000,ALERT,211.70,298.47,59.959,1471689003,"274151322000052","219011344069620",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,790119.2,790119.2,3939,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689014,900319.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.77,59.965,1471689003,"201051344000585","219011344069620",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,530631.6,530631.6,3966,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689016,900320.00
08/20/2016 06:30,2,0.000,ALERT,211.93,298.77,59.965,1471689003,"201051344001230","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,524709.5,524709.5,3988,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689018,900321.00
08/20/2016 06:30,2,0.000,ALERT,212.38,299.07,59.965,1471689003,"201051344000582","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,517467.3,517467.3,3968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689020,900322.00
08/20/2016 06:30,2,0.000,ALERT,211.48,298.47,59.965,1471689003,"201051344000955","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,531152.2,531152.2,3976,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689021,900323.00
08/20/2016 06:30,2,0.000,ALERT,211.93,298.47,59.917,1471689003,"274151322000094","219011344069620",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,647588.1,647588.1,4008,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689023,900324.00
08/20/2016 06:30,2,0.000,ALERT,212.38,301.77,59.959,1471689003,"201051344000579","219011344069620",0.00,19.50,0,298.17,303.58,0.0,0.0,0.000,534638.7,534638.7,3979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689025,900325.00
08/20/2016 06:30,2,0.000,ALERT,211.93,299.07,59.949,1471689003,"201051344000890","219011344069620",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,528401.9,528401.9,3970,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689027,900326.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.47,59.954,1471689003,"201051344000438","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,529923.3,529923.3,3977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689029,900327.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.17,59.959,1471689003,"201051344000417","219011344069620",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,521357.7,521357.7,3972,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689030,900328.00
08/20/2016 06:30,2,0.000,ALERT,211.93,299.37,59.959,1471689003,"274151322000083","219011344069620",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,782965.8,782965.8,3949,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689032,900329.00
08/20/2016 06:30,2,0.000,ALERT,212.38,299.07,59.944,1471689003,"274151322000076","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,835256.1,835256.1,3951,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689034,900330.00
08/20/2016 06:30,2,0.000,ALERT,212.38,301.77,59.954,1471689003,"201051344000868","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,519260.1,519260.1,3975,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689037,900331.00
08/20/2016 06:30,2,0.000,ALERT,211.93,300.27,59.954,1471689003,"274151322000095","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,826817.1,826817.1,3957,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689038,900332.00
08/20/2016 06:30,2,0.000,ALERT,212.38,300.87,59.959,1471689003,"201051344000988","219011344069620",0.00,19.50,0,295.16,302.68,0.0,0.0,0.000,512949.1,512949.1,3990,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689040,900333.00
08/20/2016 06:30,2,0.000,ALERT,211.93,297.87,59.949,1471689003,"201051344001025","219011344069620",0.00,19.00,0,294.26,300.57,0.0,0.0,0.000,529552.5,529552.5,3974,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689042,900334.00
08/20/2016 06:30,2,0.000,ALERT,212.38,301.17,59.954,1471689003,"201051344000458","219011344069620",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,526633.2,526633.2,3972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689044,900335.00
08/20/2016 06:30,2,0.000,ALERT,213.29,301.47,59.959,1471689003,"201051344000853","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,525812.6,525812.6,3972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689046,900336.00
08/20/2016 06:30,2,0.000,ALERT,212.38,298.77,59.959,1471689003,"201051344000685","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,529184.4,529184.4,3982,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689047,900337.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.17,59.949,1471689003,"201051344000917","219011344069620",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,526137.1,526137.1,3990,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689049,900338.00
08/20/2016 06:30,2,0.000,ALERT,212.38,299.07,59.965,1471689003,"201051344001145","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,531338.5,531338.5,3990,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689051,900339.00
08/20/2016 06:30,2,0.000,ALERT,212.16,297.87,59.928,1471689003,"201051344000651","219011344069620",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,524190.1,524190.1,3970,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689053,900340.00
08/20/2016 06:30,2,0.000,ALERT,211.70,299.37,59.954,1471689003,"274151322000088","219011344069620",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,754257.6,754257.6,3944,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689055,900341.00
08/20/2016 06:30,2,0.000,ALERT,212.61,298.47,59.959,1471689003,"274151322000068","219011344069620",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,647824.7,647824.7,4004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689056,900342.00
08/20/2016 06:30,2,0.000,ALERT,211.70,298.47,59.954,1471689003,"201051344001135","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,520347.9,520347.9,3967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689058,900343.00
08/20/2016 06:30,2,0.000,ALERT,212.38,302.07,59.975,1471689003,"201051344000594","219011344069620",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,531027.9,531027.9,3975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689060,900344.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.17,59.928,1471689003,"201051344001203","219011344069620",0.00,19.30,0,294.86,301.47,0.0,0.0,0.000,528326.4,528326.4,3980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689062,900345.00
08/20/2016 06:30,2,0.000,ALERT,212.16,299.97,59.949,1471689003,"274151322000054","219011344069620",0.00,21.00,0,295.16,301.47,0.0,0.0,0.000,769908.7,769908.7,3942,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689064,900346.00
08/20/2016 06:30,2,0.000,ALERT,213.06,301.47,59.959,1471689003,"201051344000867","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,518338.7,518338.7,3974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689065,900347.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.47,59.959,1471689003,"201051344001093","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,525567.2,525567.2,3991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689067,900348.00
08/20/2016 06:30,2,0.000,ALERT,212.61,301.47,59.959,1471689003,"201051344000900","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,534808.1,534808.1,3986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689069,900349.00
08/20/2016 06:30,2,0.000,ALERT,212.83,300.87,59.991,1471689003,"201051344000648","219011344069620",0.00,18.70,0,296.96,303.28,0.0,0.0,0.000,524252.1,524252.1,3970,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689071,900350.00
08/20/2016 06:30,2,0.000,ALERT,212.61,301.77,59.949,1471689003,"201051344000569","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,535076.8,535076.8,3972,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689073,900351.00
08/20/2016 06:30,2,0.000,ALERT,212.83,301.77,59.944,1471689003,"201051344000983","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,527288.8,527288.8,3966,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689074,900352.00
08/20/2016 06:30,2,0.000,ALERT,212.61,301.17,59.949,1471689003,"201051344001158","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,519651.4,519651.4,3976,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689076,900353.00
08/20/2016 06:30,2,0.000,ALERT,213.06,301.77,59.949,1471689003,"201051344000576","219011344069620",0.00,19.00,0,297.57,303.28,0.0,0.0,0.000,527057.9,527057.9,3975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689078,900354.00
08/20/2016 06:30,2,0.000,ALERT,212.16,298.77,59.944,1471689003,"274151322000087","219011344069620",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,742392.4,742392.4,3993,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689080,900355.00
08/20/2016 06:45,2,0.000,ALERT,213.29,302.07,59.917,1471689903,"201051344000645","219011344069620",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,526579.5,526579.5,3976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689905,900356.00
08/20/2016 06:45,2,0.000,ALERT,212.38,299.37,59.959,1471689903,"274151322000085","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,770120.5,770120.5,3942,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689907,900357.00
08/20/2016 06:45,2,0.000,ALERT,213.51,301.77,59.965,1471689903,"201051344000633","219011344069620",0.00,19.00,0,296.96,303.28,0.0,0.0,0.000,518075.0,518075.0,3972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689909,900358.00
08/20/2016 06:45,2,0.000,ALERT,213.06,302.07,59.965,1471689903,"201051344000469","219011344069620",0.00,18.70,0,297.57,303.28,0.0,0.0,0.000,520400.1,520400.1,3988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689910,900359.00
08/20/2016 06:45,2,0.000,ALERT,211.93,298.17,59.965,1471689903,"201051344000646","219011344069620",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,521422.7,521422.7,3971,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689912,900360.00
08/20/2016 06:45,2,0.000,ALERT,211.93,299.07,59.959,1471689903,"274151322000052","219011344069620",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,790119.2,790119.2,3941,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689914,900361.00
08/20/2016 06:45,2,0.000,ALERT,212.61,298.77,59.965,1471689903,"201051344000585","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,530631.6,530631.6,3968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689916,900362.00
08/20/2016 06:45,2,0.000,ALERT,212.16,299.07,59.965,1471689903,"201051344001230","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,524709.5,524709.5,3990,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689917,900363.00
08/20/2016 06:45,2,0.000,ALERT,212.83,299.37,59.970,1471689903,"201051344000582","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,517467.3,517467.3,3970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689919,900364.00
08/20/2016 06:45,2,0.000,ALERT,211.93,298.47,59.970,1471689903,"201051344000955","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,531152.2,531152.2,3978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689921,900365.00
08/20/2016 06:45,2,0.000,ALERT,212.16,298.47,59.959,1471689903,"274151322000094","219011344069620",0.00,20.00,0,295.76,300.87,0.0,0.0,0.000,647588.1,647588.1,4010,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689923,900366.00
08/20/2016 06:45,2,0.000,ALERT,212.83,302.68,59.965,1471689903,"201051344000579","219011344069620",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,534638.7,534638.7,3981,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689925,900367.00
08/20/2016 06:45,2,0.000,ALERT,212.16,299.07,59.965,1471689903,"201051344000890","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,528401.9,528401.9,3972,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689926,900368.00
08/20/2016 06:45,2,0.000,ALERT,212.61,298.47,59.959,1471689903,"201051344000438","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,529923.3,529923.3,3979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689928,900369.00
08/20/2016 06:45,2,0.000,ALERT,212.38,297.87,59.970,1471689903,"201051344000417","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,521357.7,521357.7,3974,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689930,900370.00
08/20/2016 06:45,2,0.000,ALERT,212.16,299.37,60.002,1471689903,"274151322000083","219011344069620",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,782965.8,782965.8,3951,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689932,900371.00
08/20/2016 06:45,2,0.000,ALERT,212.83,299.37,59.996,1471689903,"274151322000076","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,835256.1,835256.1,3953,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689934,900372.00
08/20/2016 06:45,2,0.000,ALERT,213.06,302.68,59.965,1471689903,"201051344000868","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,519260.1,519260.1,3977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689935,900373.00
08/20/2016 06:45,2,0.000,ALERT,212.16,300.27,59.959,1471689903,"274151322000095","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,826817.1,826817.1,3959,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689937,900374.00
08/20/2016 06:45,2,0.000,ALERT,212.83,302.07,59.965,1471689903,"201051344000988","219011344069620",0.00,19.30,0,296.06,303.28,0.0,0.0,0.000,512949.1,512949.1,3992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689939,900375.00
08/20/2016 06:45,2,0.000,ALERT,212.16,297.87,59.986,1471689903,"201051344001025","219011344069620",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,529552.5,529552.5,3976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689941,900376.00
08/20/2016 06:45,2,0.000,ALERT,212.83,302.07,59.938,1471689903,"201051344000458","219011344069620",0.00,19.80,0,298.47,304.48,0.0,0.0,0.000,526633.2,526633.2,3974,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689943,900377.00
08/20/2016 06:45,2,0.000,ALERT,213.51,302.07,59.965,1471689903,"201051344000853","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,525812.6,525812.6,3974,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689945,900378.00
08/20/2016 06:45,2,0.000,ALERT,212.61,298.47,59.965,1471689903,"201051344000685","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,529184.4,529184.4,3984,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689947,900379.00
08/20/2016 06:45,2,0.000,ALERT,212.38,297.87,59.970,1471689903,"201051344000917","219011344069620",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,526137.1,526137.1,3992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689948,900380.00
08/20/2016 06:45,2,0.000,ALERT,212.61,298.77,59.965,1471689903,"201051344001145","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,531338.5,531338.5,3992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689950,900381.00
