ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 06:45,2,0.000,ALERT,212.38,297.87,59.970,1471689903,"201051344000651","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,524190.1,524190.1,3972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689952,900382.00
08/20/2016 06:45,2,0.000,ALERT,211.70,299.37,59.965,1471689903,"274151322000088","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,754257.6,754257.6,3946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689954,900383.00
08/20/2016 06:45,2,0.000,ACTIVE_NO_POWER,212.83,298.77,59.944,1471689903,"274151322000068","219011344069620",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,647824.7,647824.7,4006,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471689956,900384.00
08/20/2016 06:45,2,0.000,ALERT,212.16,298.47,59.954,1471689903,"201051344001135","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,520347.9,520347.9,3969,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689958,900385.00
08/20/2016 06:45,2,0.000,ALERT,212.83,302.68,59.970,1471689903,"201051344000594","219011344069620",0.00,19.50,0,298.47,304.18,0.0,0.0,0.000,531027.9,531027.9,3977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689959,900386.00
08/20/2016 06:45,2,0.000,ALERT,212.38,298.17,59.965,1471689903,"201051344001203","219011344069620",0.00,19.30,0,295.16,301.77,0.0,0.0,0.000,528326.4,528326.4,3982,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689961,900387.00
08/20/2016 06:45,2,0.000,ALERT,212.16,299.37,59.928,1471689903,"274151322000054","219011344069620",0.00,21.00,0,296.06,302.07,0.0,0.0,0.000,769908.7,769908.7,3944,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689963,900388.00
08/20/2016 06:45,2,0.000,ALERT,213.29,302.07,59.975,1471689903,"201051344000867","219011344069620",0.00,19.50,0,298.17,304.18,0.0,0.0,0.000,518338.7,518338.7,3976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689965,900389.00
08/20/2016 06:45,2,0.000,ALERT,212.38,298.47,59.975,1471689903,"201051344001093","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,525567.2,525567.2,3993,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689967,900390.00
08/20/2016 06:45,2,0.000,ALERT,212.83,302.07,59.970,1471689903,"201051344000900","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,534808.1,534808.1,3988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689968,900391.00
08/20/2016 06:45,2,0.000,ALERT,213.29,301.47,59.986,1471689903,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.88,0.0,0.0,0.000,524252.1,524252.1,3972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471689970,900392.00
08/20/2016 06:45,2,0.000,ALERT,213.06,302.68,59.981,1471689903,"201051344000569","219011344069620",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,535076.8,535076.8,3974,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689972,900393.00
08/20/2016 06:45,2,0.000,ALERT,213.06,302.37,59.975,1471689903,"201051344000983","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,527288.8,527288.8,3968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689974,900394.00
08/20/2016 06:45,2,0.000,ALERT,213.06,302.07,59.981,1471689903,"201051344001158","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,519651.4,519651.4,3978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689975,900395.00
08/20/2016 06:45,2,0.000,ALERT,213.29,302.37,59.949,1471689903,"201051344000576","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,527057.9,527057.9,3977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689977,900396.00
08/20/2016 06:45,2,0.000,ALERT,212.16,298.47,59.981,1471689903,"274151322000087","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,742392.4,742392.4,3995,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471689979,900397.00
08/20/2016 07:00,2,0.000,ALERT,213.06,301.47,59.996,1471690803,"201051344000645","219011344069620",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,526579.5,526579.5,3978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690805,900398.00
08/20/2016 07:00,2,0.000,ALERT,212.16,299.37,59.986,1471690803,"274151322000085","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,770120.5,770120.5,3944,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690807,900399.00
08/20/2016 07:00,2,0.000,ALERT,213.29,301.47,59.996,1471690803,"201051344000633","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,518075.0,518075.0,3974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690809,900400.00
08/20/2016 07:00,2,0.000,ALERT,212.83,301.77,60.012,1471690803,"201051344000469","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,520400.1,520400.1,3990,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690810,900401.00
08/20/2016 07:00,2,0.000,ALERT,211.93,298.17,59.986,1471690803,"201051344000646","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,521422.7,521422.7,3973,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690812,900402.00
08/20/2016 07:00,2,0.000,ALERT,211.70,298.77,59.986,1471690803,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,790119.2,790119.2,3943,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690814,900403.00
08/20/2016 07:00,2,0.000,ALERT,212.16,298.77,59.991,1471690803,"201051344000585","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,530631.6,530631.6,3970,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690816,900404.00
08/20/2016 07:00,2,0.000,ALERT,212.16,298.77,59.986,1471690803,"201051344001230","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,524709.5,524709.5,3992,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690818,900405.00
08/20/2016 07:00,2,0.000,ALERT,212.61,299.07,59.975,1471690803,"201051344000582","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,517467.3,517467.3,3972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690819,900406.00
08/20/2016 07:00,2,0.000,ALERT,211.70,298.17,59.970,1471690803,"201051344000955","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,531152.2,531152.2,3980,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690821,900407.00
08/20/2016 07:00,2,0.000,ALERT,212.16,299.07,59.986,1471690803,"274151322000094","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,647588.1,647588.1,4012,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690823,900408.00
08/20/2016 07:00,2,0.000,ALERT,212.61,302.68,59.986,1471690803,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,534638.7,534638.7,3983,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690825,900409.00
08/20/2016 07:00,2,0.000,ALERT,211.93,298.77,60.018,1471690803,"201051344000890","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,528401.9,528401.9,3974,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690826,900410.00
08/20/2016 07:00,2,0.000,ALERT,212.16,298.47,59.981,1471690803,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,529923.3,529923.3,3981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690828,900411.00
08/20/2016 07:00,2,0.000,ALERT,212.16,297.57,59.981,1471690803,"201051344000417","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,521357.7,521357.7,3976,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690830,900412.00
08/20/2016 07:00,2,0.000,ALERT,211.93,299.67,59.981,1471690803,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,782965.8,782965.8,3953,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690832,900413.00
08/20/2016 07:00,2,0.000,ALERT,212.38,299.07,60.012,1471690803,"274151322000076","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,835256.1,835256.1,3955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690834,900414.00
08/20/2016 07:00,2,0.000,ALERT,212.61,302.68,59.975,1471690803,"201051344000868","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,519260.1,519260.1,3979,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690835,900415.00
08/20/2016 07:00,2,0.000,ALERT,211.70,299.97,59.944,1471690803,"274151322000095","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,826817.1,826817.1,3961,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690837,900416.00
08/20/2016 07:00,2,0.000,ALERT,212.61,302.07,59.949,1471690803,"201051344000988","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,512949.1,512949.1,3994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690839,900417.00
08/20/2016 07:00,2,0.000,ALERT,211.93,297.87,59.970,1471690803,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,529552.5,529552.5,3978,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690841,900418.00
08/20/2016 07:00,2,0.000,ALERT,212.61,302.07,59.991,1471690803,"201051344000458","219011344069620",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,526633.2,526633.2,3976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690843,900419.00
08/20/2016 07:00,2,0.000,ALERT,213.29,302.07,59.975,1471690803,"201051344000853","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,525812.6,525812.6,3976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690845,900420.00
08/20/2016 07:00,2,0.000,ALERT,212.38,298.77,59.933,1471690803,"201051344000685","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,529184.4,529184.4,3986,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690847,900421.00
08/20/2016 07:00,2,0.000,ALERT,212.16,297.87,59.975,1471690803,"201051344000917","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,526137.1,526137.1,3994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690848,900422.00
08/20/2016 07:00,2,0.000,ALERT,212.38,298.77,59.970,1471690803,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,531338.5,531338.5,3994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690850,900423.00
08/20/2016 07:00,2,0.000,ALERT,212.38,297.87,59.970,1471690803,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,524190.1,524190.1,3974,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690852,900424.00
08/20/2016 07:00,2,0.000,ALERT,211.70,299.37,59.981,1471690803,"274151322000088","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,754257.6,754257.6,3948,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690854,900425.00
08/20/2016 07:00,2,0.000,ALERT,212.61,298.47,59.965,1471690803,"274151322000068","219011344069620",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,647824.7,647824.7,4007,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690856,900426.00
08/20/2016 07:00,2,0.000,ALERT,211.93,298.47,59.970,1471690803,"201051344001135","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,520347.9,520347.9,3971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690857,900427.00
08/20/2016 07:00,2,0.000,ALERT,212.61,302.68,59.975,1471690803,"201051344000594","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,531027.9,531027.9,3979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690859,900428.00
08/20/2016 07:00,2,0.000,ALERT,212.38,298.47,60.007,1471690803,"201051344001203","219011344069620",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,528326.4,528326.4,3984,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690861,900429.00
08/20/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1471690803,"274151322000054","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,769908.7,769908.7,3946,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690863,900430.00
08/20/2016 07:00,2,0.000,ALERT,213.06,301.77,59.970,1471690803,"201051344000867","219011344069620",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,518338.7,518338.7,3978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690865,900431.00
08/20/2016 07:00,2,0.000,ALERT,212.16,298.47,59.965,1471690803,"201051344001093","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,525567.2,525567.2,3995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690866,900432.00
08/20/2016 07:00,2,0.000,ALERT,212.83,302.37,60.007,1471690803,"201051344000900","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,534808.1,534808.1,3990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690868,900433.00
08/20/2016 07:00,2,0.000,ALERT,213.06,301.47,59.965,1471690803,"201051344000648","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,524252.1,524252.1,3974,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690870,900434.00
08/20/2016 07:00,2,0.000,ALERT,212.83,302.68,59.959,1471690803,"201051344000569","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,535076.8,535076.8,3976,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690872,900435.00
08/20/2016 07:00,2,0.000,ALERT,212.83,302.37,59.959,1471690803,"201051344000983","219011344069620",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,527288.8,527288.8,3970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690874,900436.00
08/20/2016 07:00,2,0.000,ALERT,212.83,301.77,59.917,1471690803,"201051344001158","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,519651.4,519651.4,3980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690876,900437.00
08/20/2016 07:00,2,0.000,ALERT,213.29,302.68,59.970,1471690803,"201051344000576","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,527057.9,527057.9,3979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471690877,900438.00
08/20/2016 07:00,2,0.000,ALERT,212.16,298.77,59.965,1471690803,"274151322000087","219011344069620",0.00,21.00,0,297.57,300.57,0.0,0.0,0.000,742392.4,742392.4,3997,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471690879,900439.00
08/20/2016 07:15,2,0.000,ALERT,213.51,302.07,59.970,1471691704,"201051344000645","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,526579.5,526579.5,3980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691706,900440.00
08/20/2016 07:15,2,0.000,ALERT,212.38,299.97,59.959,1471691704,"274151322000085","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,770120.5,770120.5,3946,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691708,900441.00
08/20/2016 07:15,2,0.000,ALERT,213.51,302.07,59.959,1471691704,"201051344000633","219011344069620",0.00,18.70,0,298.47,303.58,0.0,0.0,0.000,518075.0,518075.0,3976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691709,900442.00
08/20/2016 07:15,2,0.000,ALERT,213.06,302.37,59.965,1471691704,"201051344000469","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,520400.1,520400.1,3992,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691711,900443.00
08/20/2016 07:15,2,0.000,ALERT,212.16,299.37,60.002,1471691704,"201051344000646","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,521422.7,521422.7,3975,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691713,900444.00
08/20/2016 07:15,2,0.000,ALERT,211.93,299.97,59.975,1471691704,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,790119.2,790119.2,3945,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691715,900445.00
08/20/2016 07:15,2,0.000,ALERT,212.61,299.67,59.965,1471691704,"201051344000585","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,530631.6,530631.6,3972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691716,900446.00
08/20/2016 07:15,2,0.000,ALERT,212.38,299.97,59.959,1471691704,"201051344001230","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,524709.5,524709.5,3994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691718,900447.00
08/20/2016 07:15,2,0.000,ALERT,213.06,300.27,59.928,1471691704,"201051344000582","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,517467.3,517467.3,3974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691720,900448.00
08/20/2016 07:15,2,0.000,ALERT,212.38,299.37,59.959,1471691704,"201051344000955","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,531152.2,531152.2,3982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691722,900449.00
08/20/2016 07:15,2,0.000,ALERT,212.16,299.07,59.959,1471691704,"274151322000094","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,647588.1,647588.1,4014,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691724,900450.00
08/20/2016 07:15,2,0.000,ALERT,213.06,302.98,59.975,1471691704,"201051344000579","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,534638.7,534638.7,3985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691725,900451.00
08/20/2016 07:15,2,0.000,ALERT,212.61,300.27,59.970,1471691704,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,528401.9,528401.9,3976,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691727,900452.00
08/20/2016 07:15,2,0.000,ALERT,212.61,299.37,59.965,1471691704,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,529923.3,529923.3,3983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691729,900453.00
08/20/2016 07:15,2,0.000,ALERT,212.61,298.77,59.965,1471691704,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,521357.7,521357.7,3978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691731,900454.00
08/20/2016 07:15,2,0.000,ALERT,212.38,299.97,59.986,1471691704,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,782965.8,782965.8,3955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691733,900455.00
08/20/2016 07:15,2,0.000,ALERT,212.83,299.97,59.944,1471691704,"274151322000076","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,835256.1,835256.1,3957,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691735,900456.00
08/20/2016 07:15,2,0.000,ALERT,212.83,303.28,59.970,1471691704,"201051344000868","219011344069620",0.00,18.70,0,300.87,304.78,0.0,0.0,0.000,519260.1,519260.1,3981,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691737,900457.00
08/20/2016 07:15,2,0.000,ALERT,212.16,300.87,59.922,1471691704,"274151322000095","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,826817.1,826817.1,3963,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691738,900458.00
08/20/2016 07:15,2,0.000,ALERT,212.83,302.37,59.970,1471691704,"201051344000988","219011344069620",0.00,19.00,0,297.57,303.58,0.0,0.0,0.000,512949.1,512949.1,3996,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691740,900459.00
08/20/2016 07:15,2,0.000,ALERT,212.61,299.07,59.970,1471691704,"201051344001025","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,529552.5,529552.5,3980,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691742,900460.00
08/20/2016 07:15,2,0.000,ALERT,213.06,302.68,59.965,1471691704,"201051344000458","219011344069620",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,526633.2,526633.2,3978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691744,900461.00
08/20/2016 07:15,2,0.000,ALERT,213.51,302.07,60.012,1471691704,"201051344000853","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,525812.6,525812.6,3978,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691746,900462.00
08/20/2016 07:15,2,0.000,ALERT,213.06,299.67,59.959,1471691704,"201051344000685","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,529184.4,529184.4,3988,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691747,900463.00
08/20/2016 07:15,2,0.000,ALERT,212.83,298.77,59.991,1471691704,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,526137.1,526137.1,3996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691749,900464.00
08/20/2016 07:15,2,0.000,ALERT,212.83,299.67,59.986,1471691704,"201051344001145","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,531338.5,531338.5,3996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691751,900465.00
08/20/2016 07:15,2,0.000,ALERT,212.61,298.77,59.975,1471691704,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,524190.1,524190.1,3976,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691753,900466.00
08/20/2016 07:15,2,0.000,ALERT,211.93,299.67,59.959,1471691704,"274151322000088","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,754257.6,754257.6,3950,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691755,900467.00
08/20/2016 07:15,2,0.000,ALERT,212.83,299.37,59.996,1471691704,"274151322000068","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,647824.7,647824.7,4009,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691757,900468.00
08/20/2016 07:15,2,0.000,ALERT,212.16,299.37,59.959,1471691704,"201051344001135","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,520347.9,520347.9,3973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691758,900469.00
08/20/2016 07:15,2,0.000,ALERT,212.61,302.98,59.954,1471691704,"201051344000594","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,531027.9,531027.9,3981,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691760,900470.00
08/20/2016 07:15,2,0.000,ALERT,212.61,299.07,59.959,1471691704,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,528326.4,528326.4,3986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691762,900471.00
08/20/2016 07:15,2,0.000,ALERT,212.16,300.27,59.938,1471691704,"274151322000054","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,769908.7,769908.7,3948,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691764,900472.00
08/20/2016 07:15,2,0.000,ALERT,213.06,301.77,59.959,1471691704,"201051344000867","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,518338.7,518338.7,3980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691765,900473.00
08/20/2016 07:15,2,0.000,ALERT,212.61,299.37,59.959,1471691704,"201051344001093","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,525567.2,525567.2,3997,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691767,900474.00
08/20/2016 07:15,2,0.000,ALERT,212.61,302.07,59.959,1471691704,"201051344000900","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,534808.1,534808.1,3992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691769,900475.00
08/20/2016 07:15,2,0.000,ALERT,213.06,301.77,59.965,1471691704,"201051344000648","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,524252.1,524252.1,3976,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691771,900476.00
08/20/2016 07:15,2,0.000,ALERT,212.83,302.98,59.959,1471691704,"201051344000569","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,535076.8,535076.8,3978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691773,900477.00
08/20/2016 07:15,2,0.000,ALERT,212.83,302.37,59.991,1471691704,"201051344000983","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,527288.8,527288.8,3972,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471691775,900478.00
08/20/2016 07:15,2,0.000,ALERT,212.83,302.07,60.002,1471691704,"201051344001158","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,519651.4,519651.4,3982,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691776,900479.00
08/20/2016 07:15,2,0.000,ALERT,213.29,302.68,59.965,1471691704,"201051344000576","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,527057.9,527057.9,3981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691778,900480.00
08/20/2016 07:15,2,0.000,ALERT,212.38,299.07,59.959,1471691704,"274151322000087","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,742392.4,742392.4,3999,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471691780,900481.00
08/20/2016 07:30,2,0.000,ALERT,213.96,302.98,59.965,1471692604,"201051344000645","219011344069620",0.00,19.30,0,300.27,304.78,0.0,0.0,0.000,526579.5,526579.5,3982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692606,900482.00
08/20/2016 07:30,2,0.020,ALERT,212.38,299.67,59.938,1471692604,"274151322000085","219011344069620",26.24,20.30,0,298.17,302.37,0.0,0.0,0.000,770120.5,770120.5,3948,0,0,0,L,1151911521,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1471692608,900483.00
08/20/2016 07:30,2,0.000,ALERT,213.96,302.68,59.959,1471692604,"201051344000633","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,518075.0,518075.0,3978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692610,900484.00
08/20/2016 07:30,2,0.000,ALERT,213.29,302.68,60.002,1471692604,"201051344000469","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,520400.1,520400.1,3994,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692612,900485.00
08/20/2016 07:30,2,0.000,ALERT,212.16,299.07,59.991,1471692604,"201051344000646","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,521422.7,521422.7,3977,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692613,900486.00
08/20/2016 07:30,2,0.043,ALERT,211.93,300.27,59.959,1471692604,"274151322000052","219011344069620",26.28,20.30,0,297.87,302.68,0.0,0.0,0.000,790119.2,790119.2,3947,0,0,0,L,1151911521,0,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1471692615,900487.00
08/20/2016 07:30,2,0.000,ALERT,212.83,299.37,59.965,1471692604,"201051344000585","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,530631.6,530631.6,3974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692617,900488.00
08/20/2016 07:30,2,0.000,ALERT,212.38,299.67,59.965,1471692604,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,524709.5,524709.5,3996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692619,900489.00
08/20/2016 07:30,2,0.000,ALERT,213.06,299.97,59.970,1471692604,"201051344000582","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,517467.3,517467.3,3976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692621,900490.00
08/20/2016 07:30,2,0.000,ALERT,212.16,299.07,59.975,1471692604,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,531152.2,531152.2,3984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692622,900491.00
08/20/2016 07:30,2,0.000,ALERT,212.38,299.37,59.954,1471692604,"274151322000094","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,647588.1,647588.1,4016,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692624,900492.00
08/20/2016 07:30,2,0.000,ALERT,213.29,303.58,59.965,1471692604,"201051344000579","219011344069620",0.00,19.30,0,301.17,305.38,0.0,0.0,0.000,534638.7,534638.7,3987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692626,900493.00
08/20/2016 07:30,2,0.000,ALERT,212.61,299.67,59.949,1471692604,"201051344000890","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,528401.9,528401.9,3978,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692628,900494.00
08/20/2016 07:30,2,0.000,ALERT,212.61,299.07,59.949,1471692604,"201051344000438","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,529923.3,529923.3,3985,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692630,900495.00
08/20/2016 07:30,2,0.000,ALERT,212.61,298.47,59.959,1471692604,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,521357.7,521357.7,3980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692632,900496.00
08/20/2016 07:30,2,0.020,ALERT,212.38,300.27,59.954,1471692604,"274151322000083","219011344069620",26.22,20.00,0,298.47,302.68,0.0,0.0,0.000,782965.8,782965.8,3957,0,0,0,L,1151911521,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471692633,900497.00
08/20/2016 07:30,2,0.018,ALERT,212.83,299.97,59.959,1471692604,"274151322000076","219011344069620",27.06,20.00,0,298.17,302.37,0.0,0.0,0.000,835256.1,835256.1,3959,0,0,0,L,1151911521,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471692635,900498.00
08/20/2016 07:30,2,0.000,ALERT,213.29,303.58,59.922,1471692604,"201051344000868","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,519260.1,519260.1,3983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692637,900499.00
08/20/2016 07:30,2,0.012,ALERT,212.16,300.87,59.917,1471692604,"274151322000095","219011344069620",26.32,19.80,0,299.37,302.98,0.0,0.0,0.000,826817.1,826817.1,3965,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1471692639,900500.00
08/20/2016 07:30,2,0.000,ALERT,213.29,302.98,59.949,1471692604,"201051344000988","219011344069620",0.00,19.00,0,297.87,304.48,0.0,0.0,0.000,512949.1,512949.1,3998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692640,900501.00
08/20/2016 07:30,2,0.000,ALERT,212.38,298.47,59.965,1471692604,"201051344001025","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,529552.5,529552.5,3982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692642,900502.00
08/20/2016 07:30,2,0.000,ALERT,213.29,302.98,59.970,1471692604,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.68,0.0,0.0,0.000,526633.2,526633.2,3980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692644,900503.00
08/20/2016 07:30,2,0.000,ALERT,213.74,302.98,59.938,1471692604,"201051344000853","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,525812.6,525812.6,3980,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692646,900504.00
08/20/2016 07:30,2,0.000,ALERT,212.83,299.37,60.012,1471692604,"201051344000685","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,529184.4,529184.4,3990,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692648,900505.00
08/20/2016 07:30,2,0.000,ALERT,212.61,298.77,59.954,1471692604,"201051344000917","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,526137.1,526137.1,3998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692650,900506.00
08/20/2016 07:30,2,0.000,ALERT,212.83,299.67,59.970,1471692604,"201051344001145","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,531338.5,531338.5,3998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692652,900507.00
08/20/2016 07:30,2,0.000,ALERT,212.83,298.77,59.970,1471692604,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,524190.1,524190.1,3978,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692653,900508.00
08/20/2016 07:30,2,0.008,ALERT,211.93,299.97,59.954,1471692604,"274151322000088","219011344069620",24.95,20.30,0,298.17,302.07,0.0,0.0,0.000,754257.6,754257.6,3952,0,0,0,L,1151911521,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1471692655,900509.00
08/20/2016 07:30,2,0.000,ALERT,213.06,299.37,59.991,1471692604,"274151322000068","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,647824.7,647824.7,4011,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692657,900510.00
08/20/2016 07:30,2,0.000,ALERT,212.16,298.77,59.959,1471692604,"201051344001135","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,520347.9,520347.9,3975,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692659,900511.00
08/20/2016 07:30,2,0.000,ALERT,213.06,303.58,59.959,1471692604,"201051344000594","219011344069620",0.00,19.00,0,299.97,305.38,0.0,0.0,0.000,531027.9,531027.9,3983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692661,900512.00
08/20/2016 07:30,2,0.000,ALERT,212.61,299.07,59.959,1471692604,"201051344001203","219011344069620",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,528326.4,528326.4,3988,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692662,900513.00
08/20/2016 07:30,2,0.016,ALERT,212.38,299.67,59.959,1471692604,"274151322000054","219011344069620",26.36,20.70,0,298.17,302.68,0.0,0.0,0.000,769908.7,769908.7,3950,0,0,0,L,1151911521,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471692664,900514.00
08/20/2016 07:30,2,0.000,ALERT,213.51,302.68,59.991,1471692604,"201051344000867","219011344069620",0.00,19.30,0,299.67,305.08,0.0,0.0,0.000,518338.7,518338.7,3982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692666,900515.00
08/20/2016 07:30,2,0.000,ALERT,212.61,299.37,59.959,1471692604,"201051344001093","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,525567.2,525567.2,3999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692668,900516.00
08/20/2016 07:30,2,0.000,ALERT,213.29,302.98,59.959,1471692604,"201051344000900","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,534808.1,534808.1,3994,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692670,900517.00
08/20/2016 07:30,2,0.000,ALERT,213.51,302.37,59.981,1471692604,"201051344000648","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,524252.1,524252.1,3978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692672,900518.00
08/20/2016 07:30,2,0.000,ALERT,213.29,303.88,59.959,1471692604,"201051344000569","219011344069620",0.00,18.70,0,301.17,305.68,0.0,0.0,0.000,535076.8,535076.8,3980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692674,900519.00
08/20/2016 07:30,2,0.000,ALERT,213.29,303.28,59.965,1471692604,"201051344000983","219011344069620",0.00,19.00,0,300.57,305.38,0.0,0.0,0.000,527288.8,527288.8,3974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692675,900520.00
08/20/2016 07:30,2,0.000,ALERT,213.29,302.68,59.959,1471692604,"201051344001158","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,519651.4,519651.4,3984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471692677,900521.00
08/20/2016 07:30,2,0.000,ALERT,213.74,303.58,59.970,1471692604,"201051344000576","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,527057.9,527057.9,3983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471692679,900522.00
08/20/2016 07:30,2,0.031,ALERT,212.61,300.27,59.965,1471692604,"274151322000087","219011344069620",25.47,21.00,0,297.57,301.77,0.0,0.0,0.000,742392.4,742392.4,4001,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471692681,900523.00
08/20/2016 07:45,2,0.111,ALERT,213.74,302.68,59.991,1471693503,"201051344000645","219011344069620",20.95,19.30,0,301.47,304.78,2.4,0.4,0.000,526579.5,526579.5,3984,0,0,0,L,1122011218,0,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1471693505,900524.00
08/20/2016 07:45,2,0.057,ALERT,212.16,299.97,59.986,1471693503,"274151322000085","219011344069620",20.67,20.30,0,298.17,302.07,1.1,0.0,0.000,770120.5,770120.5,3950,0,0,0,L,1151911521,0,122.23,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1471693507,900525.00
08/20/2016 07:45,2,0.129,ALERT,213.74,302.68,59.938,1471693503,"201051344000633","219011344069620",20.34,18.70,0,299.67,304.18,2.6,0.6,0.000,518075.0,518075.0,3980,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1471693509,900526.00
