ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 07:45,2,0.143,ALERT,213.29,302.68,59.996,1471693503,"201051344000469","219011344069620",20.79,18.30,0,300.27,304.18,3.0,1.0,0.000,520400.2,520400.2,3996,0,0,0,L,1122011218,0,121.33,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1471693511,900527.00
08/20/2016 07:45,2,0.133,ALERT,212.38,299.07,60.012,1471693503,"201051344000646","219011344069620",19.86,19.00,0,296.66,300.57,2.7,0.7,0.000,521422.7,521422.7,3979,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1471693513,900528.00
08/20/2016 07:45,2,0.078,ALERT,212.16,300.57,59.996,1471693503,"274151322000052","219011344069620",20.06,20.30,0,297.87,302.37,1.6,0.0,0.000,790119.2,790119.2,3949,0,0,0,L,1151911521,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471693515,900529.00
08/20/2016 07:45,2,0.150,ALERT,212.61,299.37,60.012,1471693503,"201051344000585","219011344069620",20.08,19.30,0,296.66,300.87,3.1,1.0,0.000,530631.7,530631.7,3976,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1471693516,900530.00
08/20/2016 07:45,2,0.135,ALERT,212.38,299.67,60.007,1471693503,"201051344001230","219011344069620",18.33,18.70,0,297.57,301.17,2.5,0.5,0.000,524709.6,524709.6,3998,0,0,0,L,1122011218,0,122.01,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1471693518,900531.00
08/20/2016 07:45,2,0.125,ALERT,213.06,299.97,59.975,1471693503,"201051344000582","219011344069620",20.63,19.00,0,298.17,301.47,2.6,0.6,0.000,517467.3,517467.3,3978,0,0,0,L,1122011218,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1471693520,900532.00
08/20/2016 07:45,2,0.148,ALERT,211.93,299.07,59.965,1471693503,"201051344000955","219011344069620",19.64,19.30,0,297.26,300.87,3.0,1.0,0.000,531152.3,531152.3,3986,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1471693522,900533.00
08/20/2016 07:45,2,0.000,ALERT,212.38,300.27,60.012,1471693503,"274151322000094","219011344069620",38.27,19.80,0,297.57,361.29,0.0,0.0,0.000,647588.1,647588.1,4018,0,0,0,L,1151911521,0,121.33,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471693523,900534.00
08/20/2016 07:45,2,0.162,ALERT,213.06,303.58,59.996,1471693503,"201051344000579","219011344069620",20.52,19.30,0,301.77,305.38,3.4,1.4,0.000,534638.9,534638.9,3989,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1471693525,900535.00
08/20/2016 07:45,2,0.143,ALERT,212.38,299.67,60.002,1471693503,"201051344000890","219011344069620",20.61,19.30,0,297.87,302.07,3.0,1.0,0.000,528402.0,528402.0,3980,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1471693527,900536.00
08/20/2016 07:45,2,0.139,ALERT,212.61,299.07,60.002,1471693503,"201051344000438","219011344069620",20.08,19.00,0,297.26,301.17,2.8,0.8,0.000,529923.4,529923.4,3987,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1471693529,900537.00
08/20/2016 07:45,2,0.164,ALERT,212.61,298.47,59.970,1471693503,"201051344000417","219011344069620",19.92,19.00,0,296.66,300.27,3.4,1.3,0.000,521357.9,521357.9,3982,0,0,0,L,1122011218,0,121.78,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1471693531,900538.00
08/20/2016 07:45,2,0.059,ALERT,212.61,300.57,60.012,1471693503,"274151322000083","219011344069620",20.14,20.00,0,298.17,302.37,1.2,0.0,0.000,782965.8,782965.8,3959,0,0,0,L,1151911521,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1471693532,900539.00
08/20/2016 07:45,2,0.059,ALERT,212.83,299.67,60.007,1471693503,"274151322000076","219011344069620",20.83,20.30,0,297.87,302.07,1.2,0.0,0.000,835256.1,835256.1,3961,0,0,0,L,1151911521,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1471693534,900540.00
08/20/2016 07:45,2,0.135,ALERT,213.06,303.58,60.012,1471693503,"201051344000868","219011344069620",20.22,18.70,0,301.77,305.68,2.8,0.7,0.000,519260.2,519260.2,3985,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1471693536,900541.00
08/20/2016 07:45,2,0.051,ALERT,212.16,300.87,60.002,1471693503,"274151322000095","219011344069620",20.57,19.80,0,299.07,302.98,1.1,0.0,0.000,826817.1,826817.1,3967,0,0,0,L,1151911521,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1471693538,900542.00
08/20/2016 07:45,2,0.104,ALERT,213.06,302.68,60.002,1471693503,"201051344000988","219011344069620",20.87,19.00,0,298.77,304.18,2.2,0.2,0.000,512949.1,512949.1,4000,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1471693540,900543.00
08/20/2016 07:45,2,0.123,ALERT,212.38,298.77,60.012,1471693503,"201051344001025","219011344069620",20.91,18.70,0,296.66,301.47,2.6,0.6,0.000,529552.5,529552.5,3984,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1471693542,900544.00
08/20/2016 07:45,2,0.127,ALERT,213.06,302.98,60.002,1471693503,"201051344000458","219011344069620",20.67,19.50,0,301.47,305.68,2.7,0.7,0.000,526633.2,526633.2,3982,0,0,0,L,1122011218,0,121.78,122.23,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471693543,900545.00
08/20/2016 07:45,2,0.117,ALERT,213.74,302.98,60.012,1471693503,"201051344000853","219011344069620",19.58,18.70,0,300.87,305.08,2.3,0.3,0.000,525812.6,525812.6,3982,0,0,0,L,1122011218,0,122.23,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1471693545,900546.00
08/20/2016 07:45,2,0.102,ALERT,213.06,299.67,60.002,1471693503,"201051344000685","219011344069620",19.98,19.30,0,297.26,300.87,2.1,0.1,0.000,529184.4,529184.4,3992,0,0,0,L,1122011218,0,122.68,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1471693547,900547.00
08/20/2016 07:45,2,0.127,ALERT,212.61,298.77,60.002,1471693503,"201051344000917","219011344069620",19.48,19.80,0,296.06,300.27,2.5,0.5,0.000,526137.1,526137.1,4000,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1471693549,900548.00
08/20/2016 07:45,2,0.123,ALERT,212.83,299.67,59.959,1471693503,"201051344001145","219011344069620",20.20,18.70,0,297.87,301.77,2.5,0.5,0.000,531338.5,531338.5,4000,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1471693551,900549.00
08/20/2016 07:45,2,0.127,ALERT,212.83,298.77,60.002,1471693503,"201051344000651","219011344069620",20.38,18.30,0,296.96,300.57,2.6,0.6,0.000,524190.1,524190.1,3980,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471693552,900550.00
08/20/2016 07:45,2,0.043,ALERT,211.93,300.27,59.991,1471693503,"274151322000088","219011344069620",19.88,20.70,0,297.87,301.77,0.9,0.0,0.000,754257.6,754257.6,3954,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1471693555,900551.00
08/20/2016 07:45,2,0.010,ALERT,212.83,367.90,60.018,1471693503,"274151322000068","219011344069620",38.57,21.00,0,297.57,369.10,0.5,0.0,0.000,647824.7,647824.7,4013,0,0,0,L,1151911521,0,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471693556,900552.00
08/20/2016 07:45,2,0.145,ALERT,212.38,299.37,60.002,1471693503,"201051344001135","219011344069620",20.75,19.00,0,297.26,301.47,3.0,1.0,0.000,520347.9,520347.9,3977,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471693558,900553.00
08/20/2016 07:45,2,0.129,ALERT,213.06,303.88,59.996,1471693503,"201051344000594","219011344069620",21.09,19.00,0,300.87,305.08,2.8,0.8,0.000,531028.0,531028.0,3985,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1471693560,900554.00
08/20/2016 07:45,2,0.137,ALERT,212.83,299.07,60.012,1471693503,"201051344001203","219011344069620",19.86,19.00,0,297.26,302.68,2.8,0.7,0.000,528326.4,528326.4,3990,0,0,0,L,1122011218,0,122.46,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1471693562,900555.00
08/20/2016 07:45,2,0.053,ALERT,212.16,299.67,59.991,1471693503,"274151322000054","219011344069620",20.48,20.70,0,297.87,302.37,1.1,0.0,0.000,769908.7,769908.7,3952,0,0,0,L,1151911521,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1471693563,900556.00
08/20/2016 07:45,2,0.131,ALERT,213.51,302.98,59.986,1471693503,"201051344000867","219011344069620",20.73,19.30,0,300.57,305.38,2.8,0.8,0.000,518338.7,518338.7,3984,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1471693565,900557.00
08/20/2016 07:45,2,0.160,ALERT,212.61,299.37,59.991,1471693503,"201051344001093","219011344069620",19.58,19.50,0,297.26,300.87,3.2,1.2,0.000,525567.3,525567.3,4001,0,0,0,L,1122011218,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1471693567,900558.00
08/20/2016 07:45,2,0.092,ALERT,213.29,303.28,59.991,1471693503,"201051344000900","219011344069620",20.08,18.70,0,301.17,304.48,1.9,0.0,0.000,534808.1,534808.1,3996,0,0,0,L,1122011218,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1471693569,900559.00
08/20/2016 07:45,2,0.137,ALERT,213.51,302.37,59.991,1471693503,"201051344000648","219011344069620",20.93,18.30,0,300.57,305.08,2.9,0.9,0.000,524252.2,524252.2,3980,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1471693571,900560.00
08/20/2016 07:45,2,0.133,ALERT,213.29,303.58,59.991,1471693503,"201051344000569","219011344069620",20.93,19.00,0,301.77,305.68,2.9,0.8,0.000,535076.9,535076.9,3982,0,0,0,L,1122011218,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1471693573,900561.00
08/20/2016 07:45,2,0.146,ALERT,213.29,303.28,59.959,1471693503,"201051344000983","219011344069620",20.73,19.30,0,301.47,305.38,3.1,1.1,0.000,527288.9,527288.9,3976,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1471693575,900562.00
08/20/2016 07:45,2,0.119,ALERT,213.06,302.98,59.991,1471693503,"201051344001158","219011344069620",20.77,18.70,0,300.57,304.48,2.5,0.5,0.000,519651.4,519651.4,3986,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1471693576,900563.00
08/20/2016 07:45,2,0.133,ALERT,213.51,303.28,59.986,1471693503,"201051344000576","219011344069620",19.32,18.70,0,301.17,304.78,2.6,0.6,0.000,527058.0,527058.0,3985,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1471693578,900564.00
08/20/2016 07:45,2,0.068,ALERT,212.38,299.67,59.996,1471693503,"274151322000087","219011344069620",19.72,21.00,0,297.57,301.47,1.4,0.0,0.000,742392.4,742392.4,4003,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1471693580,900565.00
08/20/2016 08:00,2,0.107,ACTIVE,213.29,301.77,60.007,1471694404,"201051344000645","219011344069620",20.42,19.50,0,300.87,304.78,2.2,0.2,0.000,526579.6,526579.6,3986,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694405,900566.00
08/20/2016 08:00,2,0.055,ACTIVE_NO_POWER,211.93,299.67,60.039,1471694404,"274151322000085","219011344069620",19.90,20.70,0,297.57,302.07,1.1,0.0,0.000,770120.5,770120.5,3952,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694406,900567.00
08/20/2016 08:00,2,0.125,ACTIVE,213.29,301.47,59.996,1471694404,"201051344000633","219011344069620",19.44,18.70,0,299.07,304.48,2.5,0.5,0.000,518075.2,518075.2,3982,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694407,900568.00
08/20/2016 08:00,2,0.141,ACTIVE,213.06,301.77,60.002,1471694404,"201051344000469","219011344069620",19.98,18.70,0,299.67,304.78,2.9,0.8,0.000,520400.5,520400.5,3998,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694407,900569.00
08/20/2016 08:00,2,0.129,ACTIVE,212.16,298.47,60.002,1471694404,"201051344000646","219011344069620",18.81,19.30,0,296.66,300.57,2.5,0.5,0.000,521422.9,521422.9,3981,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694408,900570.00
08/20/2016 08:00,2,0.076,ACTIVE_NO_POWER,211.70,299.67,60.002,1471694404,"274151322000052","219011344069620",19.38,21.00,0,297.26,302.37,1.5,0.0,0.000,790119.2,790119.2,3951,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694409,900571.00
08/20/2016 08:00,2,0.146,ACTIVE,212.61,298.77,60.018,1471694404,"201051344000585","219011344069620",19.28,19.50,0,297.26,300.87,2.9,0.9,0.000,530631.9,530631.9,3978,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694410,900572.00
08/20/2016 08:00,2,0.131,ACTIVE,212.38,299.07,60.002,1471694404,"201051344001230","219011344069620",17.24,19.00,0,297.57,301.17,2.3,0.3,0.000,524709.7,524709.7,4000,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694411,900573.00
08/20/2016 08:00,2,0.119,ACTIVE,212.83,299.37,60.002,1471694404,"201051344000582","219011344069620",19.80,19.30,0,298.17,301.47,2.4,0.4,0.000,517467.5,517467.5,3980,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694412,900574.00
08/20/2016 08:00,2,0.148,ACTIVE,212.16,298.77,60.002,1471694404,"201051344000955","219011344069620",18.19,19.50,0,297.57,300.57,2.8,0.7,0.000,531152.6,531152.6,3988,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694413,900575.00
08/20/2016 08:00,2,0.000,ALERT,212.16,298.77,60.023,1471694404,"274151322000094","219011344069620",38.05,20.00,0,297.57,368.80,0.0,0.0,0.000,647588.1,647588.1,4020,0,0,0,L,1151911521,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471694415,900576.00
08/20/2016 08:00,2,0.156,ACTIVE,212.83,302.37,60.002,1471694404,"201051344000579","219011344069620",19.58,19.50,0,301.47,305.68,3.1,1.1,0.000,534639.2,534639.2,3991,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694416,900577.00
08/20/2016 08:00,2,0.139,ACTIVE,212.16,298.77,60.002,1471694404,"201051344000890","219011344069620",19.76,19.50,0,297.87,301.77,2.8,0.8,0.000,528402.2,528402.2,3982,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694417,900578.00
08/20/2016 08:00,2,0.133,ACTIVE,212.61,298.77,59.975,1471694404,"201051344000438","219011344069620",19.12,19.30,0,297.57,301.17,2.6,0.6,0.000,529923.6,529923.6,3989,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694417,900579.00
08/20/2016 08:00,2,0.162,ACTIVE,212.61,298.17,59.996,1471694404,"201051344000417","219011344069620",19.06,19.30,0,296.96,300.57,3.1,1.1,0.000,521358.2,521358.2,3984,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694418,900580.00
08/20/2016 08:00,2,0.055,ACTIVE_NO_POWER,212.16,299.97,60.007,1471694404,"274151322000083","219011344069620",19.52,20.30,0,297.87,302.68,1.1,0.0,0.000,782965.8,782965.8,3961,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694419,900581.00
08/20/2016 08:00,2,0.057,ACTIVE_NO_POWER,212.61,299.37,60.018,1471694404,"274151322000076","219011344069620",20.28,20.70,0,297.57,302.07,1.1,0.0,0.000,835256.1,835256.1,3963,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694420,900582.00
08/20/2016 08:00,2,0.129,ACTIVE,212.83,302.68,59.996,1471694404,"201051344000868","219011344069620",19.26,19.00,0,301.47,305.98,2.5,0.5,0.000,519260.4,519260.4,3987,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694421,900583.00
08/20/2016 08:00,2,0.049,ACTIVE_NO_POWER,211.70,300.27,59.991,1471694404,"274151322000095","219011344069620",19.64,20.00,0,298.77,302.98,1.0,0.0,0.000,826817.1,826817.1,3969,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694422,900584.00
08/20/2016 08:00,2,0.100,ACTIVE_NO_POWER,212.83,301.47,59.996,1471694404,"201051344000988","219011344069620",20.02,19.30,0,298.47,304.78,2.0,0.0,0.000,512949.2,512949.2,4002,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694423,900585.00
08/20/2016 08:00,2,0.119,ACTIVE,212.38,298.17,60.028,1471694404,"201051344001025","219011344069620",19.96,19.00,0,296.96,301.47,2.4,0.4,0.000,529552.7,529552.7,3986,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694424,900586.00
08/20/2016 08:00,2,0.121,ACTIVE,212.83,302.07,60.002,1471694404,"201051344000458","219011344069620",19.80,19.50,0,300.87,305.68,2.5,0.5,0.000,526633.3,526633.3,3984,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694425,900587.00
08/20/2016 08:00,2,0.111,ACTIVE,213.51,301.77,59.996,1471694404,"201051344000853","219011344069620",18.59,19.00,0,300.87,305.38,2.1,0.1,0.000,525812.7,525812.7,3984,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694426,900588.00
08/20/2016 08:00,2,0.096,ACTIVE_NO_POWER,212.83,298.77,59.991,1471694404,"201051344000685","219011344069620",18.94,19.30,0,297.57,300.87,1.9,0.0,0.000,529184.4,529184.4,3994,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694426,900589.00
08/20/2016 08:00,2,0.121,ACTIVE,212.61,298.47,60.002,1471694404,"201051344000917","219011344069620",18.29,20.00,0,296.06,300.27,2.3,0.3,0.000,526137.2,526137.2,4002,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694427,900590.00
08/20/2016 08:00,2,0.119,ACTIVE,212.61,299.07,60.034,1471694404,"201051344001145","219011344069620",19.06,19.30,0,297.87,301.47,2.3,0.3,0.000,531338.7,531338.7,4002,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694428,900591.00
08/20/2016 08:00,2,0.121,ACTIVE,212.61,298.17,60.002,1471694404,"201051344000651","219011344069620",19.42,19.00,0,297.26,300.57,2.4,0.4,0.000,524190.3,524190.3,3982,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694429,900592.00
08/20/2016 08:00,2,0.041,ACTIVE_NO_POWER,211.48,299.97,59.986,1471694404,"274151322000088","219011344069620",19.22,20.70,0,297.57,302.07,0.8,0.0,0.000,754257.6,754257.6,3956,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694430,900593.00
08/20/2016 08:00,2,0.010,ALERT,212.61,299.07,59.996,1471694404,"274151322000068","219011344069620",38.37,21.00,0,296.96,370.00,0.0,0.0,0.000,647824.7,647824.7,4015,0,0,0,L,1151911521,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471694433,900594.00
08/20/2016 08:00,2,0.139,ACTIVE,212.16,298.77,59.981,1471694404,"201051344001135","219011344069620",19.84,19.30,0,297.87,301.17,2.8,0.8,0.000,520348.2,520348.2,3979,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694433,900595.00
08/20/2016 08:00,2,0.127,ACTIVE,212.61,302.68,59.996,1471694404,"201051344000594","219011344069620",20.18,19.30,0,300.57,305.38,2.6,0.6,0.000,531028.2,531028.2,3987,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694434,900596.00
08/20/2016 08:00,2,0.133,ACTIVE,212.61,298.47,60.002,1471694404,"201051344001203","219011344069620",18.87,19.30,0,297.26,302.37,2.5,0.5,0.000,528326.6,528326.6,3992,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694436,900597.00
08/20/2016 08:00,2,0.051,ACTIVE_NO_POWER,211.93,299.67,60.007,1471694404,"274151322000054","219011344069620",19.60,21.00,0,297.57,302.37,1.0,0.0,0.000,769908.7,769908.7,3954,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694437,900598.00
08/20/2016 08:00,2,0.127,ACTIVE,213.29,301.77,59.996,1471694404,"201051344000867","219011344069620",19.64,19.50,0,300.57,305.38,2.5,0.5,0.000,518338.9,518338.9,3986,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694438,900599.00
08/20/2016 08:00,2,0.152,ACTIVE,212.61,298.77,59.965,1471694404,"201051344001093","219011344069620",18.67,19.80,0,297.57,300.87,2.9,0.9,0.000,525567.6,525567.6,4003,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694439,900600.00
08/20/2016 08:00,2,0.086,ACTIVE_NO_POWER,212.83,301.77,59.996,1471694404,"201051344000900","219011344069620",18.94,19.00,0,300.57,304.78,1.7,0.0,0.000,534808.1,534808.1,3998,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694440,900601.00
08/20/2016 08:00,2,0.131,ACTIVE,213.29,301.17,59.996,1471694404,"201051344000648","219011344069620",19.92,18.70,0,300.27,305.38,2.6,0.6,0.000,524252.4,524252.4,3982,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694441,900602.00
08/20/2016 08:00,2,0.129,ACTIVE,213.06,302.37,60.028,1471694404,"201051344000569","219011344069620",19.94,19.00,0,301.17,305.98,2.6,0.6,0.000,535077.1,535077.1,3984,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694441,900603.00
08/20/2016 08:00,2,0.145,ACTIVE,212.83,302.07,60.002,1471694404,"201051344000983","219011344069620",19.66,19.30,0,301.17,305.68,2.9,0.9,0.000,527289.1,527289.1,3978,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694442,900604.00
08/20/2016 08:00,2,0.115,ACTIVE,212.83,301.47,59.996,1471694404,"201051344001158","219011344069620",19.70,19.00,0,299.97,304.78,2.3,0.3,0.000,519651.5,519651.5,3988,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694443,900605.00
08/20/2016 08:00,2,0.123,ACTIVE,213.29,302.07,59.991,1471694404,"201051344000576","219011344069620",18.96,18.70,0,300.87,305.08,2.4,0.4,0.000,527058.1,527058.1,3987,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694444,900606.00
08/20/2016 08:00,2,0.066,ACTIVE_NO_POWER,212.16,298.77,59.991,1471694404,"274151322000087","219011344069620",18.73,21.30,0,296.96,301.77,1.3,0.0,0.000,742392.4,742392.4,4005,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471694445,900607.00
08/20/2016 08:15,2,0.150,ACTIVE,213.06,313.20,60.002,1471695303,"201051344000645","219011344069620",23.60,19.50,0,299.67,316.50,3.6,1.6,0.000,526579.8,526579.8,3987,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695304,900608.00
08/20/2016 08:15,2,0.078,ACTIVE_NO_POWER,211.93,299.97,59.970,1471695303,"274151322000085","219011344069620",24.41,21.00,0,297.57,301.77,1.9,0.0,0.000,770120.5,770120.5,3953,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695305,900609.00
08/20/2016 08:15,2,0.154,ACTIVE,213.29,315.30,59.996,1471695303,"201051344000633","219011344069620",25.13,19.00,0,298.47,316.20,3.9,1.9,0.000,518075.5,518075.5,3983,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695306,900610.00
08/20/2016 08:15,2,0.189,ACTIVE,212.83,307.18,60.007,1471695303,"201051344000469","219011344069620",22.36,18.70,0,299.07,330.63,4.3,2.3,0.000,520400.9,520400.9,3999,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695307,900611.00
08/20/2016 08:15,2,0.156,ACTIVE,211.48,316.20,59.996,1471695303,"201051344000646","219011344069620",24.99,19.30,0,296.36,316.50,4.0,1.9,0.000,521423.2,521423.2,3982,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695308,900612.00
08/20/2016 08:15,2,0.104,ACTIVE,211.70,299.97,59.986,1471695303,"274151322000052","219011344069620",24.03,21.00,0,297.26,302.37,2.5,0.5,0.000,790119.3,790119.3,3952,0,0,0,L,1151911521,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695309,900613.00
08/20/2016 08:15,2,0.178,ACTIVE,212.16,333.33,59.996,1471695303,"201051344000585","219011344069620",25.37,19.50,0,296.36,333.93,4.6,2.5,0.000,530632.3,530632.3,3979,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695310,900614.00
08/20/2016 08:15,2,0.158,ACTIVE,211.93,314.40,59.981,1471695303,"201051344001230","219011344069620",23.50,19.00,0,297.26,314.70,3.8,1.7,0.000,524710.0,524710.0,4001,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695311,900615.00
08/20/2016 08:15,2,0.170,ACTIVE,212.16,299.67,60.002,1471695303,"201051344000582","219011344069620",21.95,19.50,0,297.87,318.00,3.8,1.7,0.000,517467.8,517467.8,3981,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695312,900616.00
08/20/2016 08:15,2,0.172,ACTIVE,211.70,321.01,59.991,1471695303,"201051344000955","219011344069620",24.85,19.80,0,296.66,333.93,4.3,2.3,0.000,531153.0,531153.0,3989,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695313,900617.00
08/20/2016 08:15,2,0.000,ALERT,211.70,306.58,59.986,1471695303,"274151322000094","219011344069620",39.58,20.00,0,296.96,380.22,0.0,0.0,0.000,647588.1,647588.1,4022,0,0,0,L,1151911521,0,121.10,122.68,0002,16,0,0,0,0,0,0,242,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1471695315,900618.00
08/20/2016 08:15,2,0.188,ACTIVE,212.83,324.62,59.996,1471695303,"201051344000579","219011344069620",24.99,19.50,0,300.87,338.44,4.8,2.7,0.000,534639.7,534639.7,3992,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695316,900619.00
08/20/2016 08:15,2,0.168,ACTIVE,211.70,320.71,59.986,1471695303,"201051344000890","219011344069620",25.47,19.50,0,297.57,334.84,4.3,2.3,0.000,528402.6,528402.6,3983,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695316,900620.00
08/20/2016 08:15,2,0.182,ACTIVE,211.93,298.77,59.996,1471695303,"201051344000438","219011344069620",21.85,19.30,0,297.26,300.87,4.0,2.0,0.000,529923.9,529923.9,3990,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695317,900621.00
08/20/2016 08:15,2,0.205,ACTIVE,211.93,305.68,59.991,1471695303,"201051344000417","219011344069620",22.52,19.30,0,296.36,317.40,4.7,2.6,0.000,521358.7,521358.7,3985,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695318,900622.00
08/20/2016 08:15,2,0.080,ACTIVE_NO_POWER,211.93,300.27,59.991,1471695303,"274151322000083","219011344069620",24.13,20.70,0,297.87,302.07,2.0,0.0,0.000,782965.8,782965.8,3962,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695319,900623.00
08/20/2016 08:15,2,0.082,ACTIVE,212.61,300.27,59.986,1471695303,"274151322000076","219011344069620",24.87,20.70,0,297.26,316.80,2.1,0.1,0.000,835256.1,835256.1,3964,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695320,900624.00
08/20/2016 08:15,2,0.164,ACTIVE,212.61,334.54,59.986,1471695303,"201051344000868","219011344069620",24.85,19.00,0,300.57,337.84,4.2,2.1,0.000,519260.7,519260.7,3988,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695321,900625.00
08/20/2016 08:15,2,0.070,ACTIVE_NO_POWER,211.93,301.17,59.981,1471695303,"274151322000095","219011344069620",24.63,20.30,0,298.47,302.68,1.8,0.0,0.000,826817.1,826817.1,3970,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695322,900626.00
08/20/2016 08:15,2,0.123,ACTIVE,212.83,326.12,59.991,1471695303,"201051344000988","219011344069620",25.70,19.80,0,297.87,338.74,3.2,1.2,0.000,512949.4,512949.4,4003,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695323,900627.00
08/20/2016 08:15,2,0.146,ACTIVE,211.70,329.13,59.996,1471695303,"201051344001025","219011344069620",26.14,19.00,0,296.66,330.93,3.9,1.8,0.000,529553.0,529553.0,3987,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695324,900628.00
08/20/2016 08:15,2,0.166,ACTIVE,212.61,311.39,59.996,1471695303,"201051344000458","219011344069620",23.20,19.80,0,300.57,323.41,3.9,1.8,0.000,526633.7,526633.7,3985,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695325,900629.00
08/20/2016 08:15,2,0.152,ACTIVE,213.29,332.43,59.996,1471695303,"201051344000853","219011344069620",24.21,19.00,0,299.97,333.03,3.8,1.7,0.000,525813.0,525813.0,3985,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695325,900630.00
08/20/2016 08:15,2,0.123,ACTIVE,212.16,321.01,59.996,1471695303,"201051344000685","219011344069620",25.11,19.50,0,296.96,321.31,3.2,1.1,0.000,529184.5,529184.5,3995,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695326,900631.00
08/20/2016 08:15,2,0.150,ACTIVE,211.93,322.21,59.975,1471695303,"201051344000917","219011344069620",24.69,20.30,0,295.76,322.81,3.8,1.7,0.000,526137.5,526137.5,4003,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695327,900632.00
08/20/2016 08:15,2,0.154,ACTIVE,212.16,311.99,59.986,1471695303,"201051344001145","219011344069620",23.10,19.30,0,297.26,327.92,3.6,1.6,0.000,531338.9,531338.9,4003,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695328,900633.00
08/20/2016 08:15,2,0.174,ACTIVE,212.16,299.37,60.002,1471695303,"201051344000651","219011344069620",21.49,19.00,0,296.66,301.77,3.8,1.7,0.000,524190.6,524190.6,3983,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695329,900634.00
08/20/2016 08:15,2,0.066,ACTIVE_NO_POWER,211.48,299.67,59.970,1471695303,"274151322000088","219011344069620",22.72,21.00,0,297.26,301.77,1.5,0.0,0.000,754257.6,754257.6,3957,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695330,900635.00
08/20/2016 08:15,2,0.008,ALERT,212.61,298.77,59.970,1471695303,"274151322000068","219011344069620",39.74,21.30,0,296.66,380.52,0.0,0.0,0.000,647824.7,647824.7,4017,0,0,0,L,1151911521,0,121.55,122.68,0002,21,0,0,0,0,0,0,250,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1471695332,900636.00
08/20/2016 08:15,2,0.166,ACTIVE,211.70,323.11,60.007,1471695303,"201051344001135","219011344069620",25.70,19.80,0,297.26,334.54,4.3,2.3,0.000,520348.6,520348.6,3980,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695333,900637.00
08/20/2016 08:15,2,0.150,ACTIVE,212.61,330.33,60.023,1471695303,"201051344000594","219011344069620",26.02,19.50,0,299.97,337.84,4.0,1.9,0.000,531028.5,531028.5,3988,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695334,900638.00
08/20/2016 08:15,2,0.156,ACTIVE,211.93,329.43,60.007,1471695303,"201051344001203","219011344069620",25.29,19.30,0,296.66,331.83,4.0,2.0,0.000,528326.9,528326.9,3993,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695334,900639.00
08/20/2016 08:15,2,0.074,ACTIVE_NO_POWER,211.70,300.27,60.002,1471695303,"274151322000054","219011344069620",24.27,21.30,0,297.57,302.37,1.9,0.0,0.000,769908.7,769908.7,3955,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695335,900640.00
08/20/2016 08:15,2,0.152,ACTIVE,212.83,320.71,60.002,1471695303,"201051344000867","219011344069620",25.35,19.50,0,299.67,321.91,4.0,1.9,0.000,518339.3,518339.3,3987,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695336,900641.00
08/20/2016 08:15,2,0.186,ACTIVE,211.93,305.98,60.002,1471695303,"201051344001093","219011344069620",23.36,19.80,0,296.96,314.40,4.4,2.3,0.000,525568.0,525568.0,4004,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695337,900642.00
08/20/2016 08:15,2,0.113,ACTIVE,212.83,325.22,59.996,1471695303,"201051344000900","219011344069620",25.27,19.00,0,299.97,325.82,2.9,0.9,0.000,534808.3,534808.3,3999,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695338,900643.00
08/20/2016 08:15,2,0.154,ACTIVE,213.06,335.14,59.996,1471695303,"201051344000648","219011344069620",26.02,18.70,0,299.67,336.34,4.1,2.0,0.000,524252.8,524252.8,3983,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695339,900644.00
08/20/2016 08:15,2,0.154,ACTIVE,212.83,327.02,60.002,1471695303,"201051344000569","219011344069620",25.78,19.30,0,300.57,338.14,4.1,2.0,0.000,535077.4,535077.4,3985,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695340,900645.00
08/20/2016 08:15,2,0.168,ACTIVE,212.83,333.03,59.996,1471695303,"201051344000983","219011344069620",25.94,19.30,0,300.27,333.93,4.5,2.4,0.000,527289.6,527289.6,3979,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695341,900646.00
08/20/2016 08:15,2,0.160,ACTIVE,212.83,324.02,60.018,1471695303,"201051344001158","219011344069620",22.60,19.00,0,299.37,329.43,3.7,1.7,0.000,519651.8,519651.8,3989,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695342,900647.00
08/20/2016 08:15,2,0.150,ACTIVE,213.29,319.21,60.007,1471695303,"201051344000576","219011344069620",24.77,19.00,0,299.97,319.51,3.8,1.7,0.000,527058.4,527058.4,3988,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695343,900648.00
08/20/2016 08:15,2,0.088,ACTIVE,212.38,299.67,59.996,1471695303,"274151322000087","219011344069620",23.56,21.50,0,296.96,301.17,2.1,0.1,0.000,742392.4,742392.4,4006,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471695344,900649.00
08/20/2016 08:30,2,0.174,ACTIVE,213.06,338.44,59.991,1471696204,"201051344000645","219011344069620",26.00,20.00,0,301.17,348.96,4.6,2.5,0.009,526580.3,526580.3,3988,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696205,900650.00
08/20/2016 08:30,2,0.098,ACTIVE,211.93,337.84,59.965,1471696204,"274151322000085","219011344069620",25.35,22.00,0,298.47,344.45,2.5,0.5,0.004,770120.5,770120.5,3954,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696206,900651.00
08/20/2016 08:30,2,0.164,ACTIVE,213.29,340.55,59.970,1471696204,"201051344000633","219011344069620",27.71,19.50,0,299.07,354.37,4.6,2.5,0.000,518076.1,518076.1,3984,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696207,900652.00
08/20/2016 08:30,2,0.207,ACTIVE,212.83,338.44,60.007,1471696204,"201051344000469","219011344069620",25.23,19.00,0,300.27,348.06,5.3,3.2,0.004,520401.5,520401.5,4000,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696207,900653.00
08/20/2016 08:30,2,0.168,ACTIVE,211.70,334.84,59.986,1471696204,"201051344000646","219011344069620",27.37,19.80,0,296.66,342.65,4.7,2.6,0.000,521423.8,521423.8,3983,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696208,900654.00
08/20/2016 08:30,2,0.127,ACTIVE,211.25,336.94,59.938,1471696204,"274151322000052","219011344069620",25.15,22.00,0,298.17,356.18,3.2,1.2,0.000,790119.5,790119.5,3953,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696209,900655.00
08/20/2016 08:30,2,0.213,ACTIVE,212.38,335.74,60.018,1471696204,"201051344000585","219011344069620",25.19,20.30,0,296.96,342.65,5.5,3.4,0.004,530633.0,530633.0,3980,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696210,900656.00
08/20/2016 08:30,2,0.205,ACTIVE,211.93,334.54,59.970,1471696204,"201051344001230","219011344069620",22.96,19.50,0,297.26,348.66,4.8,2.7,0.004,524710.5,524710.5,4002,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696211,900657.00
08/20/2016 08:30,2,0.189,ACTIVE,212.38,336.04,59.981,1471696204,"201051344000582","219011344069620",25.35,20.00,0,297.57,348.66,4.9,2.8,0.004,517468.3,517468.3,3982,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696212,900658.00
08/20/2016 08:30,2,0.217,ALERT,211.70,335.14,59.970,1471696204,"201051344000955","219011344069620",24.95,20.30,0,296.36,344.45,5.5,3.4,0.004,531153.7,531153.7,3990,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696214,900659.00
08/20/2016 08:30,2,0.000,ALERT,211.48,297.87,59.959,1471696204,"274151322000094","219011344069620",40.31,20.70,0,296.96,385.93,0.0,0.0,0.000,647588.1,647588.1,4024,0,0,0,L,1151911521,0,121.33,122.46,0002,17,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696216,900660.00
08/20/2016 08:30,2,0.229,ALERT,212.83,338.74,59.970,1471696204,"201051344000579","219011344069620",25.56,20.00,0,301.47,348.66,5.9,3.8,0.009,534640.5,534640.5,3993,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696218,900661.00
08/20/2016 08:30,2,0.205,ALERT,211.93,334.24,59.975,1471696204,"201051344000890","219011344069620",25.03,20.00,0,297.26,345.06,5.2,3.1,0.004,528403.3,528403.3,3984,0,0,0,L,1122011218,0,122.01,120.65,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696220,900662.00
08/20/2016 08:30,2,0.203,ACTIVE,212.16,335.74,59.970,1471696204,"201051344000438","219011344069620",24.89,19.80,0,296.66,347.16,5.1,3.0,0.004,529924.5,529924.5,3991,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696221,900663.00
08/20/2016 08:30,2,0.230,ACTIVE,212.16,335.74,59.970,1471696204,"201051344000417","219011344069620",24.97,20.00,0,296.36,346.56,5.9,3.7,0.004,521359.4,521359.4,3986,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696222,900664.00
08/20/2016 08:30,2,0.104,ACTIVE,211.93,337.84,59.938,1471696204,"274151322000083","219011344069620",24.89,21.80,0,298.77,345.06,2.6,0.6,0.004,782965.9,782965.9,3963,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696222,900665.00
08/20/2016 08:30,2,0.105,ACTIVE,212.38,337.54,60.002,1471696204,"274151322000076","219011344069620",25.80,22.30,0,298.47,345.96,2.8,0.8,0.004,835256.1,835256.1,3965,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696223,900666.00
08/20/2016 08:30,2,0.193,ACTIVE,212.83,339.04,59.975,1471696204,"201051344000868","219011344069620",25.31,19.50,0,301.77,347.76,5.0,2.9,0.004,519261.3,519261.3,3989,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696224,900667.00
08/20/2016 08:30,2,0.080,ACTIVE,211.70,328.82,59.954,1471696204,"274151322000095","219011344069620",27.25,21.30,0,299.67,336.64,2.3,0.3,0.000,826817.1,826817.1,3971,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696225,900668.00
08/20/2016 08:30,2,0.162,ALERT,212.61,339.04,59.965,1471696204,"201051344000988","219011344069620",25.31,20.00,0,298.47,349.86,4.2,2.1,0.000,512949.8,512949.8,4004,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696227,900669.00
08/20/2016 08:30,2,0.184,ACTIVE,211.70,334.24,59.996,1471696204,"201051344001025","219011344069620",25.35,19.80,0,296.66,345.66,4.7,2.6,0.000,529553.5,529553.5,3988,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696228,900670.00
