ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 08:30,2,0.189,ACTIVE,212.61,338.14,60.002,1471696204,"201051344000458","219011344069620",25.66,20.30,0,301.47,348.96,4.9,2.8,0.004,526634.2,526634.2,3986,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696229,900671.00
08/20/2016 08:30,2,0.191,ACTIVE,213.29,340.55,59.970,1471696204,"201051344000853","219011344069620",23.24,19.50,0,301.17,349.56,4.5,2.5,0.000,525813.5,525813.5,3986,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696230,900672.00
08/20/2016 08:30,2,0.174,ACTIVE,212.38,336.34,59.970,1471696204,"201051344000685","219011344069620",24.63,20.00,0,296.96,348.06,4.3,2.3,0.004,529184.9,529184.9,3996,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696230,900673.00
08/20/2016 08:30,2,0.193,ALERT,211.93,335.44,59.975,1471696204,"201051344000917","219011344069620",24.33,21.00,0,296.06,347.76,4.8,2.7,0.004,526138.1,526138.1,4004,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696232,900674.00
08/20/2016 08:30,2,0.180,ACTIVE,212.16,335.74,59.975,1471696204,"201051344001145","219011344069620",25.21,19.80,0,297.57,346.56,4.6,2.5,0.004,531339.4,531339.4,4004,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696233,900675.00
08/20/2016 08:30,2,0.189,ACTIVE,212.16,335.74,59.975,1471696204,"201051344000651","219011344069620",24.81,19.80,0,296.66,345.36,4.8,2.7,0.004,524191.1,524191.1,3984,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696234,900676.00
08/20/2016 08:30,2,0.090,ACTIVE,211.48,336.04,59.965,1471696204,"274151322000088","219011344069620",22.60,22.00,0,298.17,342.35,2.1,0.1,0.000,754257.6,754257.6,3958,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696235,900677.00
08/20/2016 08:30,2,0.072,ALERT,212.38,331.53,59.965,1471696204,"274151322000068","219011344069620",27.95,21.50,0,296.66,385.33,2.0,0.1,0.000,647824.7,647824.7,4019,0,0,0,L,1151911521,0,121.78,122.46,0002,20,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696237,900678.00
08/20/2016 08:30,2,0.180,ALERT,211.70,333.93,59.970,1471696204,"201051344001135","219011344069620",27.61,20.00,0,296.96,341.15,5.0,2.9,0.004,520349.2,520349.2,3981,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696239,900679.00
08/20/2016 08:30,2,0.195,ALERT,212.61,338.44,59.922,1471696204,"201051344000594","219011344069620",25.29,20.00,0,300.57,345.36,5.1,3.0,0.004,531029.1,531029.1,3989,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696241,900680.00
08/20/2016 08:30,2,0.170,ACTIVE,212.16,336.04,59.970,1471696204,"201051344001203","219011344069620",27.10,19.80,0,296.96,344.15,4.7,2.6,0.009,528327.5,528327.5,3994,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696242,900681.00
08/20/2016 08:30,2,0.082,ACTIVE,211.70,332.13,59.970,1471696204,"274151322000054","219011344069620",26.72,22.30,0,298.77,336.04,2.2,0.2,0.000,769908.7,769908.7,3956,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696243,900682.00
08/20/2016 08:30,2,0.191,ACTIVE,213.06,338.14,59.975,1471696204,"201051344000867","219011344069620",25.50,20.00,0,301.17,351.07,5.0,2.9,0.000,518339.8,518339.8,3988,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696244,900683.00
08/20/2016 08:30,2,0.217,ACTIVE,212.16,335.44,59.981,1471696204,"201051344001093","219011344069620",24.45,20.30,0,297.26,346.56,5.4,3.3,0.000,525568.7,525568.7,4005,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696245,900684.00
08/20/2016 08:30,2,0.129,ACTIVE,212.61,338.14,59.975,1471696204,"201051344000900","219011344069620",27.31,19.50,0,301.17,345.66,3.6,1.5,0.000,534808.5,534808.5,4000,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696246,900685.00
08/20/2016 08:30,2,0.199,ACTIVE,212.83,338.14,60.012,1471696204,"201051344000648","219011344069620",25.37,19.30,0,300.57,350.17,5.1,3.0,0.000,524253.4,524253.4,3984,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696246,900686.00
08/20/2016 08:30,2,0.191,ALERT,212.83,338.44,59.959,1471696204,"201051344000569","219011344069620",25.82,19.80,0,301.17,348.66,5.0,2.9,0.004,535078.0,535078.0,3986,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696248,900687.00
08/20/2016 08:30,2,0.182,ACTIVE,212.83,338.14,59.981,1471696204,"201051344000983","219011344069620",27.63,20.00,0,301.47,345.96,5.1,3.0,0.004,527290.2,527290.2,3980,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696249,900688.00
08/20/2016 08:30,2,0.184,ALERT,212.61,338.44,59.996,1471696204,"201051344001158","219011344069620",25.03,19.50,0,300.87,349.56,4.7,2.6,0.004,519652.3,519652.3,3990,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696251,900689.00
08/20/2016 08:30,2,0.162,ACTIVE,213.06,339.34,59.986,1471696204,"201051344000576","219011344069620",27.19,19.50,0,301.17,345.96,4.5,2.4,0.004,527058.9,527058.9,3989,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696252,900690.00
08/20/2016 08:30,2,0.096,ACTIVE,211.70,327.62,59.981,1471696204,"274151322000087","219011344069620",25.68,21.80,0,297.57,328.52,2.5,0.5,0.000,742392.4,742392.4,4007,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471696253,900691.00
08/20/2016 08:45,2,0.229,ALERT,213.29,339.65,60.018,1471697103,"201051344000645","219011344069620",27.19,20.30,0,299.07,342.05,6.3,4.2,0.022,526581.0,526581.0,3989,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697105,900692.00
08/20/2016 08:45,2,0.168,ALERT,211.70,337.24,60.012,1471697103,"274151322000085","219011344069620",25.19,22.50,0,297.87,339.95,4.3,2.2,0.013,770120.8,770120.8,3955,0,0,0,L,1151911521,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697107,900693.00
08/20/2016 08:45,2,0.252,ALERT,213.29,340.55,59.975,1471697103,"201051344000633","219011344069620",27.33,19.80,0,297.57,344.15,7.0,4.8,0.022,518077.0,518077.0,3985,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697108,900694.00
08/20/2016 08:45,2,0.250,ALERT,212.83,338.74,60.012,1471697103,"201051344000469","219011344069620",27.75,19.50,0,298.47,342.05,7.1,4.9,0.027,520402.5,520402.5,4001,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697110,900695.00
08/20/2016 08:45,2,0.248,ALERT,211.70,335.14,60.034,1471697103,"201051344000646","219011344069620",27.73,20.00,0,295.76,338.44,7.0,4.8,0.022,521424.7,521424.7,3984,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697112,900696.00
08/20/2016 08:45,2,0.191,ACTIVE,211.48,336.94,60.012,1471697103,"274151322000052","219011344069620",26.28,22.80,0,318.00,350.47,5.1,3.0,0.009,790119.9,790119.9,3954,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697113,900697.00
08/20/2016 08:45,2,0.264,ALERT,212.16,335.14,59.970,1471697103,"201051344000585","219011344069620",27.75,20.70,0,296.36,338.74,7.5,5.3,0.027,530634.0,530634.0,3981,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697115,900698.00
08/20/2016 08:45,2,0.252,ALERT,211.93,334.84,60.012,1471697103,"201051344001230","219011344069620",26.70,19.80,0,296.36,338.14,6.8,4.7,0.018,524711.4,524711.4,4003,0,0,0,L,1122011218,0,122.01,120.88,0002,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697117,900699.00
08/20/2016 08:45,2,0.242,ALERT,212.61,335.44,60.012,1471697103,"201051344000582","219011344069620",27.02,20.30,0,297.26,338.14,6.6,4.5,0.022,517469.2,517469.2,3983,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697119,900700.00
08/20/2016 08:45,2,0.268,ACTIVE,211.70,334.54,60.012,1471697103,"201051344000955","219011344069620",26.86,20.70,0,296.06,337.84,7.3,5.1,0.018,531154.7,531154.7,3992,0,0,0,L,1122011218,0,121.33,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697119,900701.00
08/20/2016 08:45,2,0.100,ALERT,211.70,337.24,59.975,1471697103,"274151322000094","219011344069620",30.06,21.50,0,296.66,385.33,3.0,1.0,0.013,647588.2,647588.2,4026,0,0,0,L,1151911521,0,121.33,122.46,0002,17,0,0,0,0,0,0,17,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697121,900702.00
08/20/2016 08:45,2,0.273,ACTIVE,212.61,337.84,60.012,1471697103,"201051344000579","219011344069620",28.09,20.30,0,299.97,342.65,7.8,5.6,0.022,534641.6,534641.6,3995,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697122,900703.00
08/20/2016 08:45,2,0.254,ACTIVE,211.93,334.24,60.002,1471697103,"201051344000890","219011344069620",27.89,20.00,0,296.36,338.14,7.2,5.0,0.022,528404.2,528404.2,3986,0,0,0,L,1122011218,0,122.01,120.65,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697123,900704.00
08/20/2016 08:45,2,0.246,ALERT,212.16,334.84,60.018,1471697103,"201051344000438","219011344069620",27.77,20.30,0,296.36,339.04,7.0,4.8,0.022,529925.4,529925.4,3992,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697125,900705.00
08/20/2016 08:45,2,0.273,ALERT,212.16,335.14,60.028,1471697103,"201051344000417","219011344069620",27.77,20.30,0,295.76,339.04,7.7,5.5,0.018,521360.5,521360.5,3987,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697127,900706.00
08/20/2016 08:45,2,0.172,ALERT,211.70,336.64,60.002,1471697103,"274151322000083","219011344069620",25.74,22.30,0,298.47,340.55,4.5,2.4,0.018,782966.2,782966.2,3964,0,0,0,L,1151911521,0,121.10,122.23,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697128,900707.00
08/20/2016 08:45,2,0.178,ACTIVE,212.16,337.84,60.002,1471697103,"274151322000076","219011344069620",26.24,22.80,0,320.71,351.67,4.7,2.6,0.018,835256.5,835256.5,3966,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697129,900708.00
08/20/2016 08:45,2,0.254,ALERT,212.83,338.14,60.002,1471697103,"201051344000868","219011344069620",27.02,19.80,0,300.87,341.75,7.0,4.8,0.022,519262.2,519262.2,3990,0,0,0,L,1122011218,0,121.33,122.23,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697131,900709.00
08/20/2016 08:45,2,0.162,ALERT,211.70,336.64,59.996,1471697103,"274151322000095","219011344069620",26.28,22.00,0,298.77,339.34,4.4,2.3,0.018,826817.4,826817.4,3972,0,0,0,L,1151911521,0,121.78,121.78,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697133,900710.00
08/20/2016 08:45,2,0.221,ACTIVE,212.61,339.65,60.002,1471697103,"201051344000988","219011344069620",26.96,20.30,0,297.57,342.95,6.0,3.9,0.018,512950.4,512950.4,4006,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697134,900711.00
08/20/2016 08:45,2,0.242,ALERT,211.93,334.24,60.012,1471697103,"201051344001025","219011344069620",27.10,20.00,0,296.06,338.44,6.7,4.6,0.018,529554.4,529554.4,3989,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697136,900712.00
08/20/2016 08:45,2,0.250,ALERT,212.83,337.84,60.007,1471697103,"201051344000458","219011344069620",27.14,20.70,0,300.27,342.35,6.9,4.7,0.022,526635.1,526635.1,3987,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697138,900713.00
08/20/2016 08:45,2,0.248,ALERT,213.29,340.25,60.018,1471697103,"201051344000853","219011344069620",26.88,19.80,0,299.97,343.55,6.8,4.6,0.018,525814.3,525814.3,3987,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697140,900714.00
08/20/2016 08:45,2,0.207,ALERT,212.38,336.34,60.002,1471697103,"201051344000685","219011344069620",28.45,20.30,0,296.36,339.04,6.0,3.9,0.018,529185.6,529185.6,3997,0,0,0,L,1122011218,0,122.68,121.10,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697142,900715.00
08/20/2016 08:45,2,0.240,ACTIVE,212.16,336.04,59.996,1471697103,"201051344000917","219011344069620",27.55,21.30,0,294.86,339.04,6.7,4.6,0.022,526138.9,526138.9,4006,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697143,900716.00
08/20/2016 08:45,2,0.236,ALERT,212.16,336.34,60.018,1471697103,"201051344001145","219011344069620",27.12,20.00,0,296.66,339.04,6.5,4.4,0.018,531340.2,531340.2,4005,0,0,0,L,1122011218,0,121.78,121.33,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697144,900717.00
08/20/2016 08:45,2,0.240,ALERT,212.38,336.04,59.996,1471697103,"201051344000651","219011344069620",27.00,20.00,0,295.76,338.74,6.6,4.4,0.018,524191.9,524191.9,3985,0,0,0,L,1122011218,0,122.46,121.10,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697146,900718.00
08/20/2016 08:45,2,0.154,ACTIVE,211.03,337.24,59.991,1471697103,"274151322000088","219011344069620",24.23,22.50,0,308.99,351.97,3.8,1.7,0.018,754257.8,754257.8,3959,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697147,900719.00
08/20/2016 08:45,2,0.119,ALERT,212.16,337.84,59.991,1471697103,"274151322000068","219011344069620",30.26,22.50,0,296.66,385.03,3.6,1.6,0.009,647824.8,647824.8,4021,0,0,0,L,1151911521,0,122.01,122.01,0002,20,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697149,900720.00
08/20/2016 08:45,2,0.254,ACTIVE,211.93,334.24,59.991,1471697103,"201051344001135","219011344069620",27.83,20.30,0,296.36,337.54,7.2,5.0,0.022,520350.2,520350.2,3983,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697150,900721.00
08/20/2016 08:45,2,0.250,ACTIVE,212.38,338.14,59.991,1471697103,"201051344000594","219011344069620",27.39,20.30,0,299.67,341.45,7.0,4.8,0.027,531030.0,531030.0,3991,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697151,900722.00
08/20/2016 08:45,2,0.244,ALERT,212.16,334.84,59.986,1471697103,"201051344001203","219011344069620",27.77,20.00,0,296.36,339.95,6.9,4.8,0.018,528328.4,528328.4,3995,0,0,0,L,1122011218,0,122.46,120.88,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697152,900723.00
08/20/2016 08:45,2,0.166,ALERT,211.25,336.34,59.981,1471697103,"274151322000054","219011344069620",25.29,23.00,0,297.87,339.65,4.3,2.2,0.013,769909.0,769909.0,3957,0,0,0,L,1151911521,0,121.78,121.55,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697154,900724.00
08/20/2016 08:45,2,0.248,ALERT,212.83,337.84,60.002,1471697103,"201051344000867","219011344069620",27.63,20.70,0,299.07,341.75,6.9,4.8,0.018,518340.7,518340.7,3989,0,0,0,L,1122011218,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697156,900725.00
08/20/2016 08:45,2,0.260,ALERT,211.93,335.44,60.028,1471697103,"201051344001093","219011344069620",27.55,21.00,0,296.06,338.74,7.3,5.1,0.013,525569.7,525569.7,4006,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697158,900726.00
08/20/2016 08:45,2,0.209,ALERT,212.61,338.74,59.991,1471697103,"201051344000900","219011344069620",27.04,19.80,0,299.07,342.05,5.8,3.6,0.022,534809.1,534809.1,4001,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697160,900727.00
08/20/2016 08:45,2,0.252,ALERT,212.83,338.44,59.991,1471697103,"201051344000648","219011344069620",27.19,19.50,0,299.07,343.25,7.0,4.8,0.022,524254.3,524254.3,3985,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697161,900728.00
08/20/2016 08:45,2,0.248,ACTIVE,212.61,338.74,59.991,1471697103,"201051344000569","219011344069620",27.61,20.00,0,299.97,342.05,7.0,4.8,0.027,535078.9,535078.9,3988,0,0,0,L,1122011218,0,120.88,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697162,900729.00
08/20/2016 08:45,2,0.252,ALERT,212.61,337.84,59.965,1471697103,"201051344000983","219011344069620",28.05,20.00,0,299.67,342.65,7.2,5.0,0.022,527291.2,527291.2,3981,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697164,900730.00
08/20/2016 08:45,2,0.232,ACTIVE,212.61,338.44,59.965,1471697103,"201051344001158","219011344069620",27.39,19.80,0,299.07,342.05,6.5,4.3,0.022,519653.1,519653.1,3992,0,0,0,L,1122011218,0,121.10,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697165,900731.00
08/20/2016 08:45,2,0.246,ALERT,213.06,339.04,59.996,1471697103,"201051344000576","219011344069620",27.23,19.80,0,299.97,342.95,6.8,4.7,0.022,527059.8,527059.8,3990,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697167,900732.00
08/20/2016 08:45,2,0.178,ALERT,211.93,337.54,59.975,1471697103,"274151322000087","219011344069620",24.75,23.00,0,296.66,348.96,4.5,2.4,0.009,742392.7,742392.7,4008,0,0,0,L,1151911521,0,122.01,122.01,0002,21,0,0,0,0,0,0,50,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471697169,900733.00
08/20/2016 09:00,2,0.229,ACTIVE,212.61,338.74,59.986,1471698003,"201051344000645","219011344069620",27.08,20.70,0,334.24,344.45,6.3,4.2,0.022,526582.0,526582.0,3991,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698004,900734.00
08/20/2016 09:00,2,0.162,ACTIVE,211.48,336.64,60.007,1471698003,"274151322000085","219011344069620",25.54,22.80,0,333.93,339.95,4.2,2.1,0.013,770121.2,770121.2,3957,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698005,900735.00
08/20/2016 09:00,2,0.240,ACTIVE,212.83,339.65,60.002,1471698003,"201051344000633","219011344069620",27.95,19.80,0,333.03,346.56,6.9,4.7,0.022,518078.0,518078.0,3987,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698006,900736.00
08/20/2016 09:00,2,0.250,ACTIVE,212.38,337.84,59.965,1471698003,"201051344000469","219011344069620",27.63,19.50,0,331.83,344.15,7.0,4.8,0.027,520403.6,520403.6,4003,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698007,900737.00
08/20/2016 09:00,2,0.254,ACTIVE,211.03,334.24,60.023,1471698003,"201051344000646","219011344069620",26.90,20.30,0,329.13,340.85,7.0,4.8,0.018,521425.7,521425.7,3986,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698008,900738.00
08/20/2016 09:00,2,0.191,ACTIVE,211.03,336.04,59.986,1471698003,"274151322000052","219011344069620",25.80,23.00,0,333.03,340.25,5.1,3.0,0.022,790120.5,790120.5,3955,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698009,900739.00
08/20/2016 09:00,2,0.260,ACTIVE,211.70,335.44,60.007,1471698003,"201051344000585","219011344069620",27.87,20.70,0,330.03,340.55,7.3,5.2,0.022,530635.2,530635.2,3983,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698010,900740.00
08/20/2016 09:00,2,0.252,ACTIVE,211.48,333.33,59.991,1471698003,"201051344001230","219011344069620",26.60,19.80,0,328.52,340.25,6.8,4.7,0.018,524712.4,524712.4,4005,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698011,900741.00
08/20/2016 09:00,2,0.238,ACTIVE,211.93,336.04,59.986,1471698003,"201051344000582","219011344069620",26.88,20.70,0,330.03,339.95,6.5,4.3,0.022,517470.2,517470.2,3985,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698012,900742.00
08/20/2016 09:00,2,0.264,ACTIVE,211.25,334.54,59.986,1471698003,"201051344000955","219011344069620",27.27,20.70,0,328.22,339.04,7.3,5.1,0.022,531155.8,531155.8,3993,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698013,900743.00
08/20/2016 09:00,2,0.096,ACTIVE,211.48,337.24,59.996,1471698003,"274151322000094","219011344069620",30.02,22.00,0,334.24,339.65,3.0,0.9,0.009,647588.3,647588.3,4028,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698014,900744.00
08/20/2016 09:00,2,0.268,ACTIVE,212.16,337.54,59.991,1471698003,"201051344000579","219011344069620",28.13,20.70,0,333.63,342.95,7.7,5.5,0.018,534642.9,534642.9,3996,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698015,900745.00
08/20/2016 09:00,2,0.260,ACTIVE,211.25,333.33,59.991,1471698003,"201051344000890","219011344069620",27.14,20.30,0,328.82,340.25,7.2,5.0,0.018,528405.4,528405.4,3987,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698015,900746.00
08/20/2016 09:00,2,0.246,ACTIVE,211.70,334.54,59.991,1471698003,"201051344000438","219011344069620",27.27,20.30,0,329.73,341.45,6.8,4.7,0.022,529926.5,529926.5,3994,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698016,900747.00
08/20/2016 09:00,2,0.270,ACTIVE,211.70,334.84,59.981,1471698003,"201051344000417","219011344069620",27.77,20.30,0,329.13,340.85,7.6,5.4,0.022,521361.8,521361.8,3989,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698017,900748.00
08/20/2016 09:00,2,0.168,ACTIVE,211.48,336.64,60.012,1471698003,"274151322000083","219011344069620",25.92,22.80,0,333.33,340.55,4.4,2.3,0.013,782966.7,782966.7,3966,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698018,900749.00
08/20/2016 09:00,2,0.174,ACTIVE,211.70,336.64,60.002,1471698003,"274151322000076","219011344069620",26.42,23.00,0,334.84,340.55,4.7,2.6,0.018,835257.0,835257.0,3967,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698019,900750.00
08/20/2016 09:00,2,0.246,ACTIVE,212.16,338.44,59.991,1471698003,"201051344000868","219011344069620",27.25,20.00,0,332.13,343.55,6.8,4.7,0.022,519263.2,519263.2,3992,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698020,900751.00
08/20/2016 09:00,2,0.160,ACTIVE,211.03,337.24,60.028,1471698003,"274151322000095","219011344069620",26.20,22.30,0,333.63,339.65,4.3,2.2,0.018,826817.8,826817.8,3974,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698021,900752.00
08/20/2016 09:00,2,0.219,ACTIVE,211.93,339.34,60.028,1471698003,"201051344000988","219011344069620",27.00,20.30,0,331.83,345.36,6.0,3.9,0.022,512951.3,512951.3,4007,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698022,900753.00
08/20/2016 09:00,2,0.240,ACTIVE,211.25,333.33,60.002,1471698003,"201051344001025","219011344069620",27.12,20.00,0,329.13,340.55,6.7,4.5,0.022,529555.4,529555.4,3991,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698023,900754.00
08/20/2016 09:00,2,0.246,ACTIVE,212.16,337.54,59.991,1471698003,"201051344000458","219011344069620",27.00,21.00,0,333.03,343.55,6.8,4.6,0.018,526636.1,526636.1,3989,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698024,900755.00
08/20/2016 09:00,2,0.242,ACTIVE,212.61,339.34,60.007,1471698003,"201051344000853","219011344069620",26.84,19.80,0,334.24,345.36,6.6,4.4,0.018,525815.3,525815.3,3989,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698025,900756.00
08/20/2016 09:00,2,0.221,ACTIVE,211.70,335.74,60.007,1471698003,"201051344000685","219011344069620",26.70,20.30,0,330.33,342.05,6.0,3.9,0.022,529186.5,529186.5,3999,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698025,900757.00
08/20/2016 09:00,2,0.254,ACTIVE,211.48,337.24,59.991,1471698003,"201051344000917","219011344069620",20.95,21.50,0,328.22,340.55,5.4,3.3,0.009,526139.9,526139.9,4007,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698026,900758.00
08/20/2016 09:00,2,0.236,ACTIVE,211.70,335.44,59.975,1471698003,"201051344001145","219011344069620",26.86,20.00,0,330.33,342.05,6.5,4.3,0.022,531341.2,531341.2,4007,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698027,900759.00
08/20/2016 09:00,2,0.230,ACTIVE,211.48,335.44,59.954,1471698003,"201051344000651","219011344069620",27.51,20.30,0,330.63,341.15,6.4,4.3,0.013,524192.9,524192.9,3987,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698028,900760.00
08/20/2016 09:00,2,0.154,ACTIVE,210.80,336.34,59.996,1471698003,"274151322000088","219011344069620",23.89,23.00,0,332.43,339.65,3.7,1.7,0.013,754258.1,754258.1,3960,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698029,900761.00
08/20/2016 09:00,2,0.117,ACTIVE,211.93,337.24,60.007,1471698003,"274151322000068","219011344069620",30.22,23.00,0,334.54,340.55,3.6,1.5,0.009,647825.1,647825.1,4023,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698030,900762.00
08/20/2016 09:00,2,0.256,ACTIVE,211.03,333.63,59.991,1471698003,"201051344001135","219011344069620",27.25,20.70,0,329.13,339.34,7.1,4.9,0.022,520351.2,520351.2,3984,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698031,900763.00
08/20/2016 09:00,2,0.244,ACTIVE,211.93,337.84,59.981,1471698003,"201051344000594","219011344069620",27.97,20.30,0,331.83,342.65,6.9,4.8,0.022,531031.1,531031.1,3992,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698032,900764.00
08/20/2016 09:00,2,0.250,ACTIVE,211.48,334.54,59.996,1471698003,"201051344001203","219011344069620",26.70,20.30,0,330.33,341.45,6.8,4.7,0.018,528329.4,528329.4,3997,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698033,900765.00
08/20/2016 09:00,2,0.162,ACTIVE,211.03,336.64,59.970,1471698003,"274151322000054","219011344069620",25.39,23.30,0,333.03,339.65,4.2,2.1,0.018,769909.4,769909.4,3959,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698034,900766.00
08/20/2016 09:00,2,0.248,ACTIVE,212.38,337.24,60.002,1471698003,"201051344000867","219011344069620",27.29,20.70,0,332.43,344.15,6.9,4.7,0.018,518341.7,518341.7,3991,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698034,900767.00
08/20/2016 09:00,2,0.260,ACTIVE,211.25,335.14,60.034,1471698003,"201051344001093","219011344069620",27.39,21.00,0,329.73,341.75,7.2,5.1,0.018,525570.9,525570.9,4008,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698036,900768.00
08/20/2016 09:00,2,0.209,ACTIVE,212.16,338.14,59.986,1471698003,"201051344000900","219011344069620",26.60,20.00,0,332.43,343.25,5.6,3.5,0.018,534809.9,534809.9,4003,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698037,900769.00
08/20/2016 09:00,2,0.250,ACTIVE,212.38,337.84,59.970,1471698003,"201051344000648","219011344069620",27.19,19.80,0,333.33,343.85,6.9,4.7,0.022,524255.4,524255.4,3987,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698038,900770.00
08/20/2016 09:00,2,0.248,ACTIVE,212.16,338.14,60.002,1471698003,"201051344000569","219011344069620",27.12,20.00,0,333.33,342.95,6.8,4.7,0.018,535080.0,535080.0,3989,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698038,900771.00
08/20/2016 09:00,2,0.254,ACTIVE,212.16,337.24,59.991,1471698003,"201051344000983","219011344069620",27.93,20.00,0,332.73,343.55,7.2,5.0,0.018,527292.3,527292.3,3983,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698039,900772.00
08/20/2016 09:00,2,0.230,ACTIVE,211.93,337.84,59.996,1471698003,"201051344001158","219011344069620",27.41,19.80,0,332.13,343.85,6.5,4.3,0.018,519654.0,519654.0,3993,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698040,900773.00
08/20/2016 09:00,2,0.244,ACTIVE,212.38,339.34,60.023,1471698003,"201051344000576","219011344069620",27.12,20.00,0,333.33,343.85,6.7,4.6,0.022,527060.8,527060.8,3992,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698041,900774.00
08/20/2016 09:00,2,0.176,ACTIVE,211.25,337.54,59.981,1471698003,"274151322000087","219011344069620",24.51,24.30,0,327.62,344.76,4.3,2.3,0.004,742393.2,742393.2,4010,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698042,900775.00
08/20/2016 09:15,2,0.365,ACTIVE,212.38,339.34,59.944,1471698903,"201051344000645","219011344069620",26.90,20.70,0,333.03,344.15,10.0,7.7,0.053,526583.2,526583.2,3992,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698904,900776.00
08/20/2016 09:15,2,0.291,ACTIVE,211.25,337.24,59.954,1471698903,"274151322000085","219011344069620",26.52,23.00,0,331.83,341.45,7.8,5.6,0.035,770122.0,770122.0,3958,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698905,900777.00
08/20/2016 09:15,2,0.381,ACTIVE,212.38,341.15,59.949,1471698903,"201051344000633","219011344069620",27.17,19.80,0,331.83,345.96,10.5,8.2,0.062,518079.5,518079.5,3988,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698906,900778.00
08/20/2016 09:15,2,0.359,ACTIVE,212.16,338.74,59.954,1471698903,"201051344000469","219011344069620",28.80,19.30,0,331.83,343.85,10.6,8.3,0.057,520405.0,520405.0,4004,0,0,0,L,1122011218,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698907,900779.00
08/20/2016 09:15,2,0.381,ACTIVE,211.70,336.64,59.922,1471698903,"201051344000646","219011344069620",27.43,20.00,0,327.92,341.45,10.6,8.3,0.053,521427.2,521427.2,3987,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698908,900780.00
08/20/2016 09:15,2,0.314,ACTIVE,210.80,337.54,59.949,1471698903,"274151322000052","219011344069620",27.25,23.00,0,331.23,341.75,8.7,6.4,0.049,790121.5,790121.5,3956,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698909,900781.00
08/20/2016 09:15,2,0.395,ACTIVE,212.38,337.24,59.954,1471698903,"201051344000585","219011344069620",27.93,20.70,0,329.13,342.05,11.2,8.9,0.049,530636.8,530636.8,3984,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698910,900782.00
08/20/2016 09:15,2,0.359,ACTIVE,211.93,336.04,59.954,1471698903,"201051344001230","219011344069620",27.73,19.80,0,327.62,340.55,10.1,7.9,0.057,524713.8,524713.8,4006,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698911,900783.00
08/20/2016 09:15,2,0.359,ACTIVE,212.61,337.54,59.949,1471698903,"201051344000582","219011344069620",27.89,20.70,0,328.82,341.75,10.2,7.9,0.049,517471.5,517471.5,3986,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698912,900784.00
08/20/2016 09:15,2,0.389,ACTIVE,211.70,336.04,59.944,1471698903,"201051344000955","219011344069620",27.77,20.70,0,327.32,340.55,11.0,8.7,0.057,531157.4,531157.4,3994,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698913,900785.00
08/20/2016 09:15,2,0.180,ACTIVE,211.03,387.14,59.944,1471698903,"274151322000094","219011344069620",36.34,22.50,0,333.03,389.24,6.6,4.5,0.040,647588.8,647588.8,4029,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698914,900786.00
08/20/2016 09:15,2,0.408,ACTIVE,211.93,338.44,59.928,1471698903,"201051344000579","219011344069620",27.71,20.30,0,333.33,343.85,11.5,9.1,0.057,534644.5,534644.5,3997,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698915,900787.00
08/20/2016 09:15,2,0.389,ACTIVE,211.93,336.34,59.912,1471698903,"201051344000890","219011344069620",27.49,20.30,0,328.82,341.45,10.9,8.6,0.053,528406.9,528406.9,3988,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698916,900788.00
08/20/2016 09:15,2,0.369,ACTIVE,212.16,337.24,59.944,1471698903,"201051344000438","219011344069620",28.19,20.30,0,330.33,342.05,10.6,8.3,0.053,529928.0,529928.0,3995,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698917,900789.00
08/20/2016 09:15,2,0.406,ACTIVE,212.16,336.64,59.970,1471698903,"201051344000417","219011344069620",27.06,20.30,0,328.52,341.75,11.2,8.9,0.053,521363.4,521363.4,3990,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698918,900790.00
08/20/2016 09:15,2,0.293,ACTIVE,211.03,338.14,59.949,1471698903,"274151322000083","219011344069620",27.33,22.80,0,332.43,341.75,8.1,5.9,0.040,782967.5,782967.5,3967,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698918,900791.00
08/20/2016 09:15,2,0.305,ACTIVE,211.48,336.94,59.917,1471698903,"274151322000076","219011344069620",27.61,23.00,0,333.33,342.05,8.5,6.3,0.040,835257.9,835257.9,3968,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698920,900792.00
08/20/2016 09:15,2,0.381,ACTIVE,212.16,339.04,60.002,1471698903,"201051344000868","219011344069620",27.51,19.80,0,333.03,343.55,10.6,8.3,0.053,519264.7,519264.7,3993,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698920,900793.00
08/20/2016 09:15,2,0.287,ACTIVE,211.03,338.14,59.949,1471698903,"274151322000095","219011344069620",27.57,22.50,0,332.13,341.15,8.1,5.9,0.040,826818.7,826818.7,3975,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698921,900794.00
08/20/2016 09:15,2,0.350,ACTIVE,212.16,340.85,59.944,1471698903,"201051344000988","219011344069620",27.79,20.00,0,331.83,345.06,9.9,7.6,0.053,512952.5,512952.5,4008,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698922,900795.00
08/20/2016 09:15,2,0.371,ACTIVE,211.93,336.04,59.959,1471698903,"201051344001025","219011344069620",27.75,20.00,0,329.13,341.45,10.5,8.2,0.053,529556.8,529556.8,3992,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698923,900796.00
08/20/2016 09:15,2,0.375,ACTIVE,212.16,339.04,59.965,1471698903,"201051344000458","219011344069620",27.85,20.70,0,332.73,343.55,10.6,8.3,0.057,526637.6,526637.6,3990,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698924,900797.00
08/20/2016 09:15,2,0.365,ACTIVE,212.61,340.25,59.954,1471698903,"201051344000853","219011344069620",27.81,19.50,0,334.24,345.06,10.3,8.0,0.053,525816.7,525816.7,3990,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698925,900798.00
08/20/2016 09:15,2,0.346,ACTIVE,212.38,337.24,59.970,1471698903,"201051344000685","219011344069620",27.65,20.30,0,329.43,342.05,9.7,7.5,0.053,529187.7,529187.7,4000,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698926,900799.00
08/20/2016 09:15,2,0.365,ACTIVE,212.16,336.64,59.959,1471698903,"201051344000917","219011344069620",27.51,21.50,0,329.13,341.75,10.2,7.9,0.057,526141.3,526141.3,4008,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698927,900800.00
08/20/2016 09:15,2,0.357,ACTIVE,212.16,337.84,59.970,1471698903,"201051344001145","219011344069620",28.09,20.00,0,330.63,342.35,10.2,7.9,0.049,531342.5,531342.5,4008,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698928,900801.00
08/20/2016 09:15,2,0.363,ACTIVE,212.38,337.24,59.965,1471698903,"201051344000651","219011344069620",27.95,20.00,0,330.03,342.05,10.3,8.0,0.053,524194.3,524194.3,3988,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698929,900802.00
08/20/2016 09:15,2,0.279,ACTIVE,210.57,336.04,59.986,1471698903,"274151322000088","219011344069620",25.72,23.00,0,331.53,341.45,7.3,5.1,0.035,754258.8,754258.8,3961,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698929,900803.00
08/20/2016 09:15,2,0.197,ACTIVE,211.70,396.45,59.944,1471698903,"274151322000068","219011344069620",37.29,23.50,0,334.54,399.16,7.5,5.3,0.035,647825.7,647825.7,4024,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698930,900804.00
08/20/2016 09:15,2,0.387,ACTIVE,211.70,336.34,59.986,1471698903,"201051344001135","219011344069620",27.83,20.30,0,328.82,341.45,10.9,8.6,0.053,520352.7,520352.7,3985,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698931,900805.00
08/20/2016 09:15,2,0.379,ACTIVE,211.70,337.84,59.996,1471698903,"201051344000594","219011344069620",27.83,20.30,0,330.93,342.95,10.7,8.4,0.057,531032.5,531032.5,3993,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698932,900806.00
08/20/2016 09:15,2,0.379,ACTIVE,212.16,336.34,59.959,1471698903,"201051344001203","219011344069620",27.39,20.30,0,329.43,342.65,10.5,8.2,0.053,528330.8,528330.8,3998,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698933,900807.00
08/20/2016 09:15,2,0.289,ACTIVE,210.80,337.24,59.970,1471698903,"274151322000054","219011344069620",27.02,23.30,0,331.53,341.75,7.9,5.7,0.044,769910.2,769910.2,3960,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698934,900808.00
08/20/2016 09:15,2,0.385,ACTIVE,212.38,338.74,59.970,1471698903,"201051344000867","219011344069620",27.29,21.00,0,332.13,343.25,10.7,8.4,0.053,518343.2,518343.2,3992,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698935,900809.00
08/20/2016 09:15,2,0.387,ACTIVE,212.16,337.24,59.944,1471698903,"201051344001093","219011344069620",27.77,21.00,0,328.52,341.75,10.9,8.6,0.053,525572.4,525572.4,4009,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698936,900810.00
08/20/2016 09:15,2,0.340,ACTIVE,212.16,339.34,59.959,1471698903,"201051344000900","219011344069620",27.47,20.00,0,332.43,343.55,9.5,7.3,0.057,534811.0,534811.0,4004,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698937,900811.00
08/20/2016 09:15,2,0.379,ACTIVE,212.38,338.44,59.970,1471698903,"201051344000648","219011344069620",27.87,19.50,0,332.73,344.15,10.8,8.5,0.057,524256.8,524256.8,3988,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698938,900812.00
08/20/2016 09:15,2,0.391,ACTIVE,212.16,339.04,59.959,1471698903,"201051344000569","219011344069620",27.08,20.00,0,333.03,343.55,10.7,8.4,0.062,535081.4,535081.4,3990,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698939,900813.00
08/20/2016 09:15,2,0.385,ACTIVE,212.16,339.04,59.981,1471698903,"201051344000983","219011344069620",28.11,20.00,0,331.53,343.25,11.0,8.7,0.062,527293.9,527293.9,3984,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698940,900814.00
