ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 09:15,2,0.369,ACTIVE,212.16,339.04,59.965,1471698903,"201051344001158","219011344069620",27.65,19.50,0,331.83,343.85,10.4,8.1,0.062,519655.4,519655.4,3994,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698941,900815.00
08/20/2016 09:15,2,0.363,ACTIVE,212.61,339.95,59.986,1471698903,"201051344000576","219011344069620",28.21,20.00,0,333.03,344.76,10.4,8.1,0.053,527062.2,527062.2,3993,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698942,900816.00
08/20/2016 09:15,2,0.303,ACTIVE,211.25,336.34,59.959,1471698903,"274151322000087","219011344069620",26.18,25.00,0,331.83,342.35,8.1,5.9,0.027,742394.0,742394.0,4011,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471698943,900817.00
08/20/2016 09:30,2,0.441,ACTIVE,212.38,339.95,59.975,1471699803,"201051344000645","219011344069620",27.87,20.70,0,332.73,345.66,12.5,10.1,0.071,526585.3,526585.3,3993,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699804,900818.00
08/20/2016 09:30,2,0.365,ACTIVE,211.25,337.84,59.965,1471699803,"274151322000085","219011344069620",26.94,23.00,0,331.53,342.95,10.0,7.7,0.057,770123.6,770123.6,3959,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699805,900819.00
08/20/2016 09:30,2,0.465,ACTIVE,212.38,341.45,59.959,1471699803,"201051344000633","219011344069620",27.53,19.80,0,332.73,347.76,13.0,10.6,0.075,518081.7,518081.7,3989,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699806,900820.00
08/20/2016 09:30,2,0.461,ACTIVE,212.16,339.95,59.970,1471699803,"201051344000469","219011344069620",28.17,19.30,0,331.83,345.36,13.2,10.8,0.080,520407.2,520407.2,4005,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699807,900821.00
08/20/2016 09:30,2,0.473,ACTIVE,211.25,335.74,59.959,1471699803,"201051344000646","219011344069620",27.02,20.00,0,328.82,344.15,13.0,10.6,0.075,521429.4,521429.4,3988,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699808,900822.00
08/20/2016 09:30,2,0.396,ACTIVE,210.80,336.34,59.970,1471699803,"274151322000052","219011344069620",27.37,23.00,0,330.33,342.65,11.0,8.7,0.049,790123.3,790123.3,3957,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699809,900823.00
08/20/2016 09:30,2,0.479,ACTIVE,212.16,338.44,59.970,1471699803,"201051344000585","219011344069620",28.23,20.30,0,329.73,343.85,13.7,11.3,0.071,530639.1,530639.1,3985,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699810,900824.00
08/20/2016 09:30,2,0.447,ACTIVE,211.70,336.34,59.938,1471699803,"201051344001230","219011344069620",27.65,19.80,0,329.43,342.05,12.6,10.2,0.071,524715.9,524715.9,4007,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699811,900825.00
08/20/2016 09:30,2,0.449,ACTIVE,212.16,338.74,59.970,1471699803,"201051344000582","219011344069620",27.73,20.70,0,330.63,343.25,12.6,10.3,0.071,517473.7,517473.7,3987,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699812,900826.00
08/20/2016 09:30,2,0.469,ACTIVE,211.48,336.94,59.970,1471699803,"201051344000955","219011344069620",28.35,20.70,0,329.13,342.65,13.5,11.1,0.080,531159.7,531159.7,3995,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699813,900827.00
08/20/2016 09:30,2,0.203,ACTIVE,210.80,416.89,59.970,1471699803,"274151322000094","219011344069620",39.64,23.50,0,334.84,420.20,8.1,5.9,0.035,647590.1,647590.1,4030,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699813,900828.00
08/20/2016 09:30,2,0.486,ACTIVE,211.93,339.34,59.944,1471699803,"201051344000579","219011344069620",28.49,20.30,0,332.73,346.86,14.0,11.6,0.071,534646.9,534646.9,3998,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699814,900829.00
08/20/2016 09:30,2,0.473,ACTIVE,211.70,336.94,59.949,1471699803,"201051344000890","219011344069620",28.03,20.00,0,330.03,343.25,13.4,11.0,0.071,528409.1,528409.1,3989,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699815,900830.00
08/20/2016 09:30,2,0.463,ACTIVE,212.16,336.94,59.970,1471699803,"201051344000438","219011344069620",27.95,20.00,0,330.63,343.25,13.1,10.7,0.075,529930.2,529930.2,3996,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699816,900831.00
08/20/2016 09:30,2,0.492,ACTIVE,211.93,338.14,59.933,1471699803,"201051344000417","219011344069620",27.55,20.00,0,329.13,343.85,13.8,11.3,0.075,521365.8,521365.8,3991,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699817,900832.00
08/20/2016 09:30,2,0.373,ACTIVE,211.03,337.84,59.970,1471699803,"274151322000083","219011344069620",27.57,23.00,0,331.23,342.95,10.5,8.2,0.062,782969.1,782969.1,3968,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699818,900833.00
08/20/2016 09:30,2,0.389,ACTIVE,211.48,338.14,59.965,1471699803,"274151322000076","219011344069620",27.85,23.00,0,332.43,343.25,11.0,8.7,0.062,835259.6,835259.6,3969,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699819,900834.00
08/20/2016 09:30,2,0.467,ACTIVE,211.93,339.65,59.975,1471699803,"201051344000868","219011344069620",27.87,19.80,0,331.83,346.26,13.2,10.8,0.080,519266.9,519266.9,3994,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699820,900835.00
08/20/2016 09:30,2,0.379,ACTIVE,211.03,337.24,59.965,1471699803,"274151322000095","219011344069620",27.35,22.50,0,330.93,342.35,10.5,8.2,0.062,826820.3,826820.3,3976,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699821,900836.00
08/20/2016 09:30,2,0.439,ACTIVE,211.93,340.25,59.970,1471699803,"201051344000988","219011344069620",27.99,20.30,0,331.83,346.86,12.5,10.1,0.084,512954.6,512954.6,4009,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699822,900837.00
08/20/2016 09:30,2,0.447,ACTIVE,211.93,336.94,59.944,1471699803,"201051344001025","219011344069620",28.65,20.00,0,329.73,343.25,13.0,10.7,0.080,529558.9,529558.9,3993,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699822,900838.00
08/20/2016 09:30,2,0.461,ACTIVE,211.93,338.74,59.959,1471699803,"201051344000458","219011344069620",28.17,20.70,0,332.43,345.36,13.2,10.8,0.080,526639.8,526639.8,3991,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699823,900839.00
08/20/2016 09:30,2,0.457,ACTIVE,212.61,340.55,59.965,1471699803,"201051344000853","219011344069620",27.97,19.50,0,334.24,346.86,13.0,10.6,0.080,525818.8,525818.8,3991,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699824,900840.00
08/20/2016 09:30,2,0.438,ACTIVE,212.38,338.74,59.970,1471699803,"201051344000685","219011344069620",27.83,20.00,0,330.33,343.85,12.3,10.0,0.075,529189.7,529189.7,4001,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699825,900841.00
08/20/2016 09:30,2,0.447,ACTIVE,212.16,337.84,59.975,1471699803,"201051344000917","219011344069620",28.17,21.50,0,329.43,343.55,12.8,10.5,0.071,526143.4,526143.4,4009,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699826,900842.00
08/20/2016 09:30,2,0.447,ACTIVE,212.16,337.84,59.965,1471699803,"201051344001145","219011344069620",27.93,20.00,0,331.53,343.55,12.7,10.3,0.075,531344.6,531344.6,4009,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699827,900843.00
08/20/2016 09:30,2,0.455,ACTIVE,212.16,338.14,59.965,1471699803,"201051344000651","219011344069620",27.89,20.00,0,330.93,345.36,12.9,10.6,0.075,524196.4,524196.4,3989,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699828,900844.00
08/20/2016 09:30,2,0.355,ACTIVE,210.80,338.44,59.965,1471699803,"274151322000088","219011344069620",26.96,23.00,0,330.63,342.35,9.7,7.5,0.057,754260.2,754260.2,3962,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699829,900845.00
08/20/2016 09:30,2,0.258,ACTIVE,211.48,398.86,59.965,1471699803,"274151322000068","219011344069620",37.51,24.50,0,335.14,420.50,9.9,7.6,0.049,647827.2,647827.2,4025,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699830,900846.00
08/20/2016 09:30,2,0.479,ACTIVE,211.70,339.95,59.922,1471699803,"201051344000594","219011344069620",27.69,20.30,0,330.93,345.06,13.4,11.1,0.084,531034.8,531034.8,3994,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699832,900847.00
08/20/2016 09:30,2,0.457,ACTIVE,212.16,337.54,59.933,1471699803,"201051344001203","219011344069620",28.35,20.00,0,330.03,344.15,13.2,10.8,0.075,528333.0,528333.0,3999,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699833,900848.00
08/20/2016 09:30,2,0.371,ACTIVE,210.80,338.74,59.959,1471699803,"274151322000054","219011344069620",27.51,23.50,0,331.23,342.95,10.4,8.1,0.062,769911.7,769911.7,3961,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699834,900849.00
08/20/2016 09:30,2,0.467,ACTIVE,212.16,339.95,59.970,1471699803,"201051344000867","219011344069620",28.39,20.70,0,332.43,345.06,13.4,11.0,0.075,518345.4,518345.4,3993,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699835,900850.00
08/20/2016 09:30,2,0.475,ACTIVE,212.16,338.14,59.965,1471699803,"201051344001093","219011344069620",27.87,21.00,0,329.73,343.55,13.4,11.1,0.080,525574.6,525574.6,4010,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699836,900851.00
08/20/2016 09:30,2,0.426,ACTIVE,211.93,339.95,59.965,1471699803,"201051344000900","219011344069620",28.37,19.80,0,332.13,345.66,12.2,9.9,0.075,534813.0,534813.0,4005,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699837,900852.00
08/20/2016 09:30,2,0.467,ACTIVE,212.16,339.65,59.965,1471699803,"201051344000648","219011344069620",28.47,19.50,0,332.13,345.66,13.5,11.1,0.080,524259.0,524259.0,3989,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699838,900853.00
08/20/2016 09:30,2,0.469,ACTIVE,212.16,339.95,59.954,1471699803,"201051344000569","219011344069620",28.31,20.00,0,332.13,346.56,13.4,11.1,0.080,535083.7,535083.7,3991,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699839,900854.00
08/20/2016 09:30,2,0.471,ACTIVE,212.16,338.74,59.938,1471699803,"201051344000983","219011344069620",28.82,20.00,0,331.83,345.36,13.8,11.3,0.080,527296.2,527296.2,3985,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699840,900855.00
08/20/2016 09:30,2,0.447,ACTIVE,211.93,340.25,59.965,1471699803,"201051344001158","219011344069620",28.67,19.80,0,332.13,345.36,13.0,10.6,0.080,519657.5,519657.5,3995,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699841,900856.00
08/20/2016 09:30,2,0.473,ACTIVE,212.38,341.45,59.944,1471699803,"201051344000576","219011344069620",27.55,19.80,0,332.73,346.86,13.2,10.8,0.075,527064.4,527064.4,3994,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699842,900857.00
08/20/2016 09:30,2,0.381,ACTIVE,211.03,339.04,59.959,1471699803,"274151322000087","219011344069620",27.31,25.50,0,331.83,342.95,10.6,8.3,0.040,742395.6,742395.6,4012,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699843,900858.00
08/20/2016 09:30,2,0.475,ACTIVE,211.48,337.54,59.970,1471699803,"201051344001135","219011344069620",28.33,20.30,0,330.03,342.95,13.7,11.3,0.080,520355.1,520355.1,3986,0,0,0,L,1122011218,1,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471699843,900859.00
08/20/2016 09:45,2,0.779,ACTIVE,213.06,344.76,59.949,1471700703,"201051344000645","219011344069620",28.92,20.70,0,333.63,354.07,22.9,20.1,0.168,526589.0,526589.0,3994,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700705,900860.00
08/20/2016 09:45,2,0.705,ACTIVE,211.70,343.55,59.991,1471700703,"274151322000085","219011344069620",27.93,23.30,0,332.73,348.06,19.9,17.3,0.128,770126.5,770126.5,3960,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700706,900861.00
08/20/2016 09:45,2,0.789,ACTIVE,213.29,345.96,59.986,1471700703,"201051344000633","219011344069620",29.14,20.00,0,332.73,355.58,23.3,20.6,0.172,518085.4,518085.4,3990,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700707,900862.00
08/20/2016 09:45,2,0.801,ACTIVE,212.83,344.15,59.996,1471700703,"201051344000469","219011344069620",28.82,19.50,0,331.53,354.07,23.4,20.7,0.181,520411.0,520411.0,4006,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700708,900863.00
08/20/2016 09:45,2,0.797,ACTIVE,212.16,341.45,59.986,1471700703,"201051344000646","219011344069620",28.86,20.30,0,329.13,351.07,23.3,20.6,0.177,521433.2,521433.2,3989,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700708,900864.00
08/20/2016 09:45,2,0.736,ACTIVE,211.48,341.15,59.996,1471700703,"274151322000052","219011344069620",28.35,23.50,0,330.93,348.66,21.1,18.5,0.146,790126.5,790126.5,3958,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700709,900865.00
08/20/2016 09:45,2,0.818,ACTIVE,212.61,342.65,59.996,1471700703,"201051344000585","219011344069620",28.98,20.70,0,330.93,351.37,24.1,21.3,0.172,530643.1,530643.1,3986,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700710,900866.00
08/20/2016 09:45,2,0.775,ACTIVE,212.16,340.55,60.034,1471700703,"201051344001230","219011344069620",28.78,19.80,0,328.82,349.26,22.6,19.9,0.164,524719.5,524719.5,4008,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700711,900867.00
08/20/2016 09:45,2,0.779,ACTIVE,212.83,341.45,59.986,1471700703,"201051344000582","219011344069620",28.67,20.70,0,330.63,351.07,22.6,19.9,0.164,517477.3,517477.3,3988,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700712,900868.00
08/20/2016 09:45,2,0.805,ACTIVE,211.93,340.55,59.996,1471700703,"201051344000955","219011344069620",28.86,20.70,0,329.73,349.86,23.6,20.8,0.172,531163.5,531163.5,3996,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700713,900869.00
08/20/2016 09:45,2,0.471,ACTIVE,211.48,409.08,59.991,1471700703,"274151322000094","219011344069620",38.35,24.30,0,334.54,425.01,18.3,15.8,0.115,647592.7,647592.7,4031,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700714,900870.00
08/20/2016 09:45,2,0.828,ACTIVE,212.83,343.85,59.991,1471700703,"201051344000579","219011344069620",28.90,20.30,0,332.13,353.77,24.3,21.5,0.172,534651.0,534651.0,3999,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700715,900871.00
08/20/2016 09:45,2,0.803,ACTIVE,212.16,340.55,59.991,1471700703,"201051344000890","219011344069620",29.10,20.00,0,329.43,351.07,23.7,20.9,0.168,528413.0,528413.0,3990,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700716,900872.00
08/20/2016 09:45,2,0.781,ACTIVE,212.38,341.45,59.996,1471700703,"201051344000438","219011344069620",29.38,20.30,0,330.63,351.37,23.3,20.5,0.172,529933.9,529933.9,3997,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700717,900873.00
08/20/2016 09:45,2,0.814,ACTIVE,212.38,342.05,59.986,1471700703,"201051344000417","219011344069620",28.69,20.00,0,330.63,351.07,23.7,21.0,0.177,521369.7,521369.7,3992,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700718,900874.00
08/20/2016 09:45,2,0.713,ACTIVE,211.70,340.25,59.965,1471700703,"274151322000083","219011344069620",28.21,23.30,0,332.13,348.36,20.4,17.8,0.133,782972.2,782972.2,3969,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700719,900875.00
08/20/2016 09:45,2,0.725,ACTIVE,212.16,342.05,60.007,1471700703,"274151322000076","219011344069620",29.26,23.50,0,332.73,349.26,21.5,18.8,0.137,835262.9,835262.9,3970,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700719,900876.00
08/20/2016 09:45,2,0.809,ACTIVE,212.61,343.85,59.949,1471700703,"201051344000868","219011344069620",28.80,19.80,0,331.83,353.77,23.6,20.9,0.177,519270.7,519270.7,3995,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700720,900877.00
08/20/2016 09:45,2,0.715,ACTIVE,211.48,342.65,59.986,1471700703,"274151322000095","219011344069620",28.75,23.00,0,332.13,348.06,20.8,18.1,0.133,826823.4,826823.4,3977,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700721,900878.00
08/20/2016 09:45,2,0.779,ACTIVE,212.61,345.36,59.996,1471700703,"201051344000988","219011344069620",28.55,20.30,0,331.23,354.97,22.6,19.9,0.181,512958.2,512958.2,4010,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700722,900879.00
08/20/2016 09:45,2,0.785,ACTIVE,212.16,340.85,60.002,1471700703,"201051344001025","219011344069620",29.28,20.00,0,330.33,351.67,23.3,20.6,0.172,529562.7,529562.7,3994,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700723,900880.00
08/20/2016 09:45,2,0.787,ACTIVE,212.61,343.85,59.944,1471700703,"201051344000458","219011344069620",29.04,21.00,0,332.13,353.47,23.2,20.5,0.177,526643.5,526643.5,3992,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700724,900881.00
08/20/2016 09:45,2,0.785,ACTIVE,213.29,345.66,60.007,1471700703,"201051344000853","219011344069620",29.06,19.80,0,334.24,354.97,23.2,20.4,0.172,525822.5,525822.5,3992,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700725,900882.00
08/20/2016 09:45,2,0.758,ACTIVE,212.61,342.05,59.996,1471700703,"201051344000685","219011344069620",28.92,20.30,0,330.63,351.07,22.2,19.5,0.177,529193.3,529193.3,4002,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700726,900883.00
08/20/2016 09:45,2,0.766,ACTIVE,212.61,342.05,60.034,1471700703,"201051344000917","219011344069620",29.12,21.50,0,330.03,350.77,22.6,19.9,0.164,526147.0,526147.0,4010,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700727,900884.00
08/20/2016 09:45,2,0.773,ACTIVE,212.61,341.45,59.996,1471700703,"201051344001145","219011344069620",28.98,20.00,0,331.53,351.37,22.7,20.0,0.164,531348.3,531348.3,4010,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700728,900885.00
08/20/2016 09:45,2,0.779,ACTIVE,212.83,342.05,60.002,1471700703,"201051344000651","219011344069620",28.86,20.30,0,330.93,351.67,22.8,20.1,0.172,524200.1,524200.1,3990,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700728,900886.00
08/20/2016 09:45,2,0.688,ACTIVE,211.03,343.25,59.991,1471700703,"274151322000088","219011344069620",27.67,23.30,0,331.83,347.76,19.3,16.7,0.119,754263.1,754263.1,3963,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700729,900887.00
08/20/2016 09:45,2,0.494,ACTIVE,212.16,406.37,59.981,1471700703,"274151322000068","219011344069620",37.99,25.30,0,335.44,427.11,19.1,16.5,0.115,647830.1,647830.1,4026,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700730,900888.00
08/20/2016 09:45,2,0.805,ACTIVE,212.16,340.85,59.991,1471700703,"201051344001135","219011344069620",28.77,20.70,0,330.33,351.07,23.5,20.7,0.168,520358.9,520358.9,3987,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700731,900889.00
08/20/2016 09:45,2,0.805,ACTIVE,212.38,343.85,60.018,1471700703,"201051344000594","219011344069620",28.90,20.30,0,331.53,353.17,23.6,20.9,0.168,531038.6,531038.6,3995,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700732,900890.00
08/20/2016 09:45,2,0.779,ACTIVE,212.61,341.45,60.028,1471700703,"201051344001203","219011344069620",29.06,20.00,0,330.93,351.97,23.0,20.3,0.177,528336.8,528336.8,4000,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700733,900891.00
08/20/2016 09:45,2,0.699,ACTIVE,211.25,341.15,59.970,1471700703,"274151322000054","219011344069620",28.09,23.80,0,331.53,348.36,19.9,17.3,0.124,769914.8,769914.8,3962,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700734,900892.00
08/20/2016 09:45,2,0.805,ACTIVE,212.83,343.25,60.034,1471700703,"201051344000867","219011344069620",28.75,21.00,0,332.43,353.17,23.5,20.7,0.168,518349.3,518349.3,3994,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700735,900893.00
08/20/2016 09:45,2,0.787,ACTIVE,212.61,341.75,60.012,1471700703,"201051344001093","219011344069620",28.92,20.70,0,330.63,350.47,23.1,20.4,0.159,525578.5,525578.5,4011,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700736,900894.00
08/20/2016 09:45,2,0.758,ACTIVE,212.61,344.45,59.981,1471700703,"201051344000900","219011344069620",28.98,20.30,0,332.13,353.77,22.3,19.6,0.172,534816.6,534816.6,4006,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700737,900895.00
08/20/2016 09:45,2,0.793,ACTIVE,212.83,343.85,60.002,1471700703,"201051344000648","219011344069620",28.67,19.80,0,333.03,354.37,23.1,20.3,0.177,524262.9,524262.9,3990,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700738,900896.00
08/20/2016 09:45,2,0.803,ACTIVE,212.83,344.45,59.981,1471700703,"201051344000569","219011344069620",28.90,20.00,0,332.73,354.07,23.5,20.8,0.172,535087.6,535087.6,3992,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700739,900897.00
08/20/2016 09:45,2,0.799,ACTIVE,212.83,343.85,59.986,1471700703,"201051344000983","219011344069620",29.14,20.00,0,332.13,353.77,23.6,20.9,0.177,527300.1,527300.1,3986,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700740,900898.00
08/20/2016 09:45,2,0.787,ACTIVE,212.83,344.15,59.991,1471700703,"201051344001158","219011344069620",28.73,19.80,0,331.83,354.07,22.9,20.2,0.177,519661.3,519661.3,3996,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700741,900899.00
08/20/2016 09:45,2,0.779,ACTIVE,213.29,345.66,60.023,1471700703,"201051344000576","219011344069620",29.02,20.00,0,333.93,354.67,22.9,20.2,0.172,527068.2,527068.2,3995,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700742,900900.00
08/20/2016 09:45,2,0.697,ACTIVE,211.48,339.65,59.986,1471700703,"274151322000087","219011344069620",27.99,26.50,0,330.33,348.36,19.8,17.2,0.110,742398.7,742398.7,4013,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471700743,900901.00
08/20/2016 10:00,2,0.648,ACTIVE,212.38,342.35,59.901,1471701603,"201051344000645","219011344069620",28.61,21.00,0,334.24,355.58,18.8,16.3,0.133,526593.4,526593.4,3995,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701604,900902.00
08/20/2016 10:00,2,0.580,ACTIVE,210.80,339.04,59.949,1471701603,"274151322000085","219011344069620",27.55,23.30,0,334.24,347.76,16.2,13.7,0.097,770130.3,770130.3,3961,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701605,900903.00
08/20/2016 10:00,2,0.645,ACTIVE,212.38,344.45,59.954,1471701603,"201051344000633","219011344069620",29.20,20.00,0,333.93,357.68,19.1,16.5,0.146,518090.0,518090.0,3991,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701606,900904.00
08/20/2016 10:00,2,0.668,ACTIVE,212.16,341.75,59.938,1471701603,"201051344000469","219011344069620",28.71,19.50,0,333.03,355.58,19.4,16.8,0.146,520415.6,520415.6,4007,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701607,900905.00
08/20/2016 10:00,2,0.656,ACTIVE,211.48,339.65,59.944,1471701603,"201051344000646","219011344069620",28.94,20.30,0,330.93,353.47,19.3,16.7,0.137,521437.7,521437.7,3990,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701608,900906.00
08/20/2016 10:00,2,0.619,ACTIVE,210.80,336.64,59.912,1471701603,"274151322000052","219011344069620",27.67,23.50,0,333.63,348.66,17.4,14.8,0.102,790130.6,790130.6,3959,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701609,900907.00
08/20/2016 10:00,2,0.680,ACTIVE,212.16,340.55,59.944,1471701603,"201051344000585","219011344069620",29.10,20.70,0,331.23,352.57,20.1,17.5,0.137,530647.8,530647.8,3987,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701610,900908.00
08/20/2016 10:00,2,0.635,ACTIVE,211.70,338.74,59.949,1471701603,"201051344001230","219011344069620",28.96,19.80,0,329.73,350.47,18.6,16.1,0.128,524723.9,524723.9,4009,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701611,900909.00
08/20/2016 10:00,2,0.645,ACTIVE,212.38,340.25,59.959,1471701603,"201051344000582","219011344069620",28.69,21.00,0,332.13,353.17,18.7,16.2,0.128,517481.7,517481.7,3989,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701612,900910.00
08/20/2016 10:00,2,0.676,ACTIVE,211.48,339.95,59.938,1471701603,"201051344000955","219011344069620",28.53,21.00,0,330.33,351.37,19.6,17.0,0.133,531168.1,531168.1,3997,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701613,900911.00
08/20/2016 10:00,2,0.391,ACTIVE,210.80,393.45,59.949,1471701603,"274151322000094","219011344069620",36.82,24.80,0,334.84,422.30,14.6,12.2,0.088,647596.1,647596.1,4032,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701613,900912.00
08/20/2016 10:00,2,0.689,ACTIVE,212.16,342.05,59.949,1471701603,"201051344000579","219011344069620",29.04,20.70,0,333.63,355.58,20.3,17.7,0.141,534655.7,534655.7,4000,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701615,900913.00
08/20/2016 10:00,2,0.676,ACTIVE,211.70,339.34,59.954,1471701603,"201051344000890","219011344069620",28.69,20.00,0,330.63,351.97,19.7,17.1,0.133,528417.6,528417.6,3991,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701616,900914.00
08/20/2016 10:00,2,0.662,ACTIVE,211.93,340.25,59.938,1471701603,"201051344000438","219011344069620",28.75,20.30,0,331.23,353.17,19.3,16.7,0.137,529938.5,529938.5,3998,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701617,900915.00
08/20/2016 10:00,2,0.684,ACTIVE,211.93,339.65,59.949,1471701603,"201051344000417","219011344069620",28.73,20.30,0,330.63,353.47,19.9,17.3,0.137,521374.4,521374.4,3993,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701618,900916.00
08/20/2016 10:00,2,0.592,ACTIVE,210.57,342.05,59.933,1471701603,"274151322000083","219011344069620",27.87,23.50,0,333.33,348.66,16.7,14.2,0.106,782976.1,782976.1,3970,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701619,900917.00
08/20/2016 10:00,2,0.611,ACTIVE,211.48,339.95,59.944,1471701603,"274151322000076","219011344069620",28.51,23.50,0,335.14,349.26,17.7,15.1,0.110,835267.0,835267.0,3971,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701619,900918.00
08/20/2016 10:00,2,0.680,ACTIVE,211.93,341.75,59.938,1471701603,"201051344000868","219011344069620",28.53,19.80,0,333.93,355.28,19.7,17.1,0.128,519275.3,519275.3,3996,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701620,900919.00
08/20/2016 10:00,2,0.596,ACTIVE,210.80,338.74,59.949,1471701603,"274151322000095","219011344069620",28.09,23.00,0,333.63,348.06,16.9,14.4,0.106,826827.4,826827.4,3978,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701621,900920.00
08/20/2016 10:00,2,0.650,ACTIVE,211.93,342.95,59.954,1471701603,"201051344000988","219011344069620",28.07,20.30,0,333.33,356.78,18.6,16.0,0.146,512962.5,512962.5,4011,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701622,900921.00
08/20/2016 10:00,2,0.658,ACTIVE,211.70,338.74,59.944,1471701603,"201051344001025","219011344069620",29.16,20.00,0,330.93,352.57,19.5,16.9,0.133,529567.2,529567.2,3995,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701623,900922.00
08/20/2016 10:00,2,0.668,ACTIVE,211.93,342.05,59.944,1471701603,"201051344000458","219011344069620",28.61,21.00,0,334.24,354.97,19.4,16.8,0.141,526648.1,526648.1,3993,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701624,900923.00
08/20/2016 10:00,2,0.660,ACTIVE,212.61,343.25,59.944,1471701603,"201051344000853","219011344069620",28.78,20.00,0,335.44,356.78,19.3,16.7,0.141,525827.0,525827.0,3993,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701625,900924.00
08/20/2016 10:00,2,0.643,ACTIVE,211.93,340.55,59.938,1471701603,"201051344000685","219011344069620",28.21,20.30,0,332.13,353.77,18.4,15.8,0.141,529197.6,529197.6,4003,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701626,900925.00
08/20/2016 10:00,2,0.635,ACTIVE,211.93,339.95,59.944,1471701603,"201051344000917","219011344069620",29.20,21.80,0,330.63,352.57,18.8,16.2,0.133,526151.4,526151.4,4011,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701627,900926.00
08/20/2016 10:00,2,0.650,ACTIVE,211.93,339.95,59.949,1471701603,"201051344001145","219011344069620",28.65,20.00,0,331.83,353.17,18.9,16.3,0.133,531352.6,531352.6,4011,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701628,900927.00
08/20/2016 10:00,2,0.656,ACTIVE,211.93,340.85,59.949,1471701603,"201051344000651","219011344069620",28.65,20.70,0,331.83,352.57,19.1,16.5,0.141,524204.5,524204.5,3991,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701629,900928.00
08/20/2016 10:00,2,0.570,ACTIVE,210.57,337.84,59.944,1471701603,"274151322000088","219011344069620",27.47,23.50,0,332.73,347.76,15.9,13.4,0.097,754266.7,754266.7,3964,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701630,900929.00
08/20/2016 10:00,2,0.414,ACTIVE,211.25,405.17,59.949,1471701603,"274151322000068","219011344069620",37.91,25.80,0,335.44,425.61,15.9,13.4,0.093,647833.7,647833.7,4027,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701630,900930.00
08/20/2016 10:00,2,0.684,ACTIVE,211.70,339.04,59.938,1471701603,"201051344001135","219011344069620",28.63,20.70,0,331.23,351.97,19.9,17.2,0.141,520363.5,520363.5,3988,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701631,900931.00
08/20/2016 10:00,2,0.672,ACTIVE,211.70,341.15,59.959,1471701603,"201051344000594","219011344069620",29.10,20.30,0,332.73,355.58,19.9,17.3,0.141,531043.2,531043.2,3996,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701632,900932.00
08/20/2016 10:00,2,0.674,ACTIVE,211.93,339.04,59.970,1471701603,"201051344001203","219011344069620",28.23,20.30,0,332.13,353.77,19.3,16.7,0.137,528341.2,528341.2,4001,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701633,900933.00
08/20/2016 10:00,2,0.592,ACTIVE,210.57,341.15,59.949,1471701603,"274151322000054","219011344069620",27.79,24.00,0,333.33,348.36,16.6,14.1,0.110,769918.6,769918.6,3963,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701634,900934.00
08/20/2016 10:00,2,0.674,ACTIVE,212.16,340.85,59.944,1471701603,"201051344000867","219011344069620",28.92,21.00,0,333.03,354.67,19.8,17.2,0.137,518353.9,518353.9,3995,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701635,900935.00
08/20/2016 10:00,2,0.666,ACTIVE,211.93,339.95,59.949,1471701603,"201051344001093","219011344069620",28.75,21.00,0,331.23,351.97,19.4,16.8,0.133,525583.0,525583.0,4012,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701636,900936.00
08/20/2016 10:00,2,0.637,ACTIVE,211.93,341.75,59.959,1471701603,"201051344000900","219011344069620",28.86,20.30,0,333.63,354.67,18.6,16.1,0.133,534820.8,534820.8,4007,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701637,900937.00
08/20/2016 10:00,2,0.674,ACTIVE,212.16,342.05,59.949,1471701603,"201051344000648","219011344069620",28.69,19.80,0,334.84,355.88,19.6,17.0,0.141,524267.4,524267.4,3991,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701638,900938.00
08/20/2016 10:00,2,0.680,ACTIVE,212.16,341.45,59.949,1471701603,"201051344000569","219011344069620",28.86,20.30,0,334.54,355.28,19.9,17.3,0.141,535092.1,535092.1,3993,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701639,900939.00
08/20/2016 10:00,2,0.680,ACTIVE,211.93,340.85,59.949,1471701603,"201051344000983","219011344069620",29.12,20.30,0,333.63,354.97,20.1,17.5,0.141,527304.7,527304.7,3987,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701640,900940.00
08/20/2016 10:00,2,0.674,ACTIVE,211.93,342.05,59.949,1471701603,"201051344001158","219011344069620",28.27,20.00,0,333.63,355.28,19.3,16.7,0.141,519665.7,519665.7,3997,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701641,900941.00
08/20/2016 10:00,2,0.676,ACTIVE,212.61,343.55,59.938,1471701603,"201051344000576","219011344069620",28.33,20.30,0,334.54,355.88,19.4,16.8,0.141,527072.6,527072.6,3996,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701642,900942.00
08/20/2016 10:00,2,0.596,ACTIVE,211.03,341.45,59.954,1471701603,"274151322000087","219011344069620",27.61,27.30,0,333.63,348.06,16.6,14.1,0.084,742402.4,742402.4,4014,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471701642,900943.00
08/20/2016 10:15,2,1.004,ACTIVE,212.83,345.66,59.965,1471702503,"201051344000645","219011344069620",29.06,21.50,0,333.63,360.38,29.6,26.6,0.234,526599.8,526599.8,3996,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702504,900944.00
08/20/2016 10:15,2,0.918,ACTIVE,211.25,341.75,59.954,1471702503,"274151322000085","219011344069620",28.35,23.80,0,331.23,352.27,26.4,23.5,0.177,770135.9,770135.9,3962,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702505,900945.00
08/20/2016 10:15,2,1.010,ACTIVE,212.61,346.56,60.007,1471702503,"201051344000633","219011344069620",29.46,20.70,0,332.73,361.59,30.1,27.2,0.243,518096.5,518096.5,3992,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702506,900946.00
08/20/2016 10:15,2,1.010,ACTIVE,212.38,345.36,60.007,1471702503,"201051344000469","219011344069620",29.52,20.00,0,331.83,360.38,30.2,27.2,0.239,520422.1,520422.1,4008,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702507,900947.00
08/20/2016 10:15,2,1.014,ACTIVE,211.25,342.95,59.965,1471702503,"201051344000646","219011344069620",29.12,20.70,0,330.33,358.28,29.9,27.0,0.239,521444.2,521444.2,3991,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702508,900948.00
08/20/2016 10:15,2,0.959,ACTIVE,210.57,344.15,59.954,1471702503,"274151322000052","219011344069620",28.59,24.00,0,330.93,353.17,27.7,24.8,0.186,790136.5,790136.5,3960,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702509,900949.00
08/20/2016 10:15,2,1.037,ACTIVE,211.93,343.55,59.981,1471702503,"201051344000585","219011344069620",29.20,21.00,0,330.33,358.88,30.7,27.7,0.234,530654.5,530654.5,3988,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702510,900950.00
08/20/2016 10:15,2,0.986,ACTIVE,211.48,341.15,60.002,1471702503,"201051344001230","219011344069620",29.32,20.30,0,328.82,356.48,29.4,26.4,0.225,524730.3,524730.3,4010,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702511,900951.00
08/20/2016 10:15,2,0.986,ACTIVE,212.16,342.95,59.938,1471702503,"201051344000582","219011344069620",29.08,21.30,0,331.53,358.58,29.1,26.2,0.225,517488.0,517488.0,3990,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702512,900952.00
08/20/2016 10:15,2,1.018,ACTIVE,211.25,342.65,59.986,1471702503,"201051344000955","219011344069620",29.20,21.30,0,330.33,357.08,30.1,27.2,0.234,531174.7,531174.7,3998,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702513,900953.00
08/20/2016 10:15,2,0.625,ACTIVE,211.03,403.97,59.944,1471702503,"274151322000094","219011344069620",38.01,25.30,0,331.53,435.53,24.1,21.3,0.155,647601.3,647601.3,4033,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702513,900954.00
08/20/2016 10:15,2,1.033,ACTIVE,212.38,345.06,59.959,1471702503,"201051344000579","219011344069620",29.46,20.70,0,333.93,360.69,30.9,27.9,0.234,534662.5,534662.5,4001,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702514,900955.00
08/20/2016 10:15,2,1.029,ACTIVE,211.25,341.75,59.965,1471702503,"201051344000890","219011344069620",28.94,20.70,0,330.03,357.98,30.2,27.3,0.234,528424.2,528424.2,3992,0,0,0,L,1122011218,0,121.55,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702515,900956.00
08/20/2016 10:15,2,1.004,ACTIVE,211.70,343.25,59.954,1471702503,"201051344000438","219011344069620",29.20,21.00,0,331.23,358.58,29.7,26.8,0.239,529945.0,529945.0,3999,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702516,900957.00
08/20/2016 10:15,2,1.023,ACTIVE,211.93,342.95,59.975,1471702503,"201051344000417","219011344069620",28.96,20.70,0,330.63,357.98,30.1,27.1,0.234,521381.0,521381.0,3994,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702517,900958.00
