ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 10:15,2,0.914,ACTIVE,211.03,345.36,59.959,1471702503,"274151322000083","219011344069620",28.84,23.80,0,331.83,352.27,26.7,23.8,0.181,782981.9,782981.9,3971,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702518,900959.00
08/20/2016 10:15,2,0.943,ACTIVE,211.25,340.25,59.959,1471702503,"274151322000076","219011344069620",29.38,24.00,0,332.13,353.77,28.1,25.2,0.190,835273.2,835273.2,3972,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702519,900960.00
08/20/2016 10:15,2,1.025,ACTIVE,212.16,344.45,59.975,1471702503,"201051344000868","219011344069620",28.98,20.30,0,332.13,359.78,30.1,27.1,0.230,519282.0,519282.0,3997,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702520,900961.00
08/20/2016 10:15,2,0.930,ACTIVE,210.80,341.45,59.954,1471702503,"274151322000095","219011344069620",28.92,23.50,0,330.93,352.57,27.2,24.3,0.181,826833.3,826833.3,3979,0,0,0,L,1151911521,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702521,900962.00
08/20/2016 10:15,2,1.014,ACTIVE,212.38,346.56,59.959,1471702503,"201051344000988","219011344069620",28.15,21.00,0,332.73,361.59,29.0,26.0,0.234,512968.9,512968.9,4012,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702522,900963.00
08/20/2016 10:15,2,1.006,ACTIVE,211.48,342.35,59.965,1471702503,"201051344001025","219011344069620",29.08,20.70,0,330.03,358.58,29.7,26.7,0.225,529573.8,529573.8,3996,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702523,900964.00
08/20/2016 10:15,2,0.990,ACTIVE,212.38,344.76,59.959,1471702503,"201051344000458","219011344069620",29.30,21.50,0,332.73,360.38,29.5,26.5,0.230,526654.6,526654.6,3994,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702524,900965.00
08/20/2016 10:15,2,0.994,ACTIVE,213.06,345.96,59.959,1471702503,"201051344000853","219011344069620",29.26,20.30,0,334.24,361.89,29.5,26.5,0.234,525833.6,525833.6,3994,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702525,900966.00
08/20/2016 10:15,2,0.961,ACTIVE,211.93,343.55,59.965,1471702503,"201051344000685","219011344069620",29.18,21.00,0,330.93,358.28,28.4,25.5,0.234,529203.9,529203.9,4004,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702526,900967.00
08/20/2016 10:15,2,0.977,ACTIVE,211.93,343.25,59.959,1471702503,"201051344000917","219011344069620",28.98,22.00,0,329.13,357.98,28.6,25.7,0.221,526157.7,526157.7,4012,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702527,900968.00
08/20/2016 10:15,2,0.977,ACTIVE,211.70,343.25,59.970,1471702503,"201051344001145","219011344069620",29.08,20.70,0,331.53,358.58,28.8,25.9,0.221,531359.0,531359.0,4012,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702528,900969.00
08/20/2016 10:15,2,0.977,ACTIVE,211.70,343.85,59.965,1471702503,"201051344000651","219011344069620",29.22,21.00,0,330.93,358.58,28.9,26.0,0.225,524211.0,524211.0,3992,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702528,900970.00
08/20/2016 10:15,2,0.885,ACTIVE,210.57,341.15,59.986,1471702503,"274151322000088","219011344069620",28.03,24.00,0,330.03,351.67,25.1,22.3,0.168,754272.3,754272.3,3965,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702529,900971.00
08/20/2016 10:15,2,0.633,ACTIVE,211.48,408.18,59.938,1471702503,"274151322000068","219011344069620",38.05,26.30,0,331.83,435.23,24.6,21.8,0.155,647839.1,647839.1,4028,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702530,900972.00
08/20/2016 10:15,2,1.004,ACTIVE,211.25,341.45,59.954,1471702503,"201051344001135","219011344069620",29.18,21.00,0,330.33,358.28,29.8,26.8,0.225,520370.1,520370.1,3989,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702531,900973.00
08/20/2016 10:15,2,0.992,ACTIVE,211.93,344.76,59.965,1471702503,"201051344000594","219011344069620",29.58,20.70,0,331.53,360.08,29.8,26.8,0.225,531049.9,531049.9,3997,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702532,900974.00
08/20/2016 10:15,2,0.988,ACTIVE,211.70,342.95,59.965,1471702503,"201051344001203","219011344069620",29.14,21.00,0,330.63,359.48,29.2,26.2,0.230,528347.8,528347.8,4002,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702533,900975.00
08/20/2016 10:15,2,0.900,ACTIVE,210.80,344.15,59.996,1471702503,"274151322000054","219011344069620",28.17,24.30,0,330.93,352.57,25.7,22.9,0.172,769924.3,769924.3,3964,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702534,900976.00
08/20/2016 10:15,2,0.990,ACTIVE,212.38,344.15,59.965,1471702503,"201051344000867","219011344069620",29.46,21.50,0,332.13,360.08,29.6,26.6,0.225,518360.5,518360.5,3996,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702535,900977.00
08/20/2016 10:15,2,0.990,ACTIVE,211.70,343.25,59.965,1471702503,"201051344001093","219011344069620",28.98,21.30,0,330.93,358.58,29.1,26.2,0.221,525589.5,525589.5,4013,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702536,900978.00
08/20/2016 10:15,2,0.953,ACTIVE,212.16,344.76,59.954,1471702503,"201051344000900","219011344069620",29.32,21.00,0,332.13,359.78,28.4,25.5,0.225,534827.2,534827.2,4008,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702537,900979.00
08/20/2016 10:15,2,0.977,ACTIVE,212.38,344.45,59.938,1471702503,"201051344000648","219011344069620",29.24,20.30,0,333.33,360.69,28.9,26.0,0.221,524273.9,524273.9,3992,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702538,900980.00
08/20/2016 10:15,2,1.006,ACTIVE,212.38,344.76,59.975,1471702503,"201051344000569","219011344069620",28.77,21.00,0,331.83,360.69,29.3,26.3,0.225,535098.8,535098.8,3994,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702539,900981.00
08/20/2016 10:15,2,0.990,ACTIVE,212.38,344.45,59.959,1471702503,"201051344000983","219011344069620",29.38,20.70,0,332.13,360.38,29.5,26.5,0.230,527311.4,527311.4,3988,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702540,900982.00
08/20/2016 10:15,2,0.967,ACTIVE,212.38,345.06,59.922,1471702503,"201051344001158","219011344069620",29.40,20.30,0,332.73,360.99,28.9,25.9,0.230,519672.3,519672.3,3998,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702541,900983.00
08/20/2016 10:15,2,0.979,ACTIVE,212.61,345.96,59.922,1471702503,"201051344000576","219011344069620",28.94,20.70,0,333.33,360.99,28.7,25.8,0.221,527079.1,527079.1,3997,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702542,900984.00
08/20/2016 10:15,2,0.900,ACTIVE,210.80,341.15,59.949,1471702503,"274151322000087","219011344069620",27.75,28.50,0,329.43,351.97,25.4,22.5,0.141,742408.1,742408.1,4015,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471702543,900985.00
08/20/2016 10:30,2,1.090,ACTIVE,213.29,346.86,59.954,1471703403,"201051344000645","219011344069620",28.82,21.80,0,333.93,362.79,31.9,28.8,0.247,526606.5,526606.5,3997,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703404,900986.00
08/20/2016 10:30,2,0.992,ACTIVE,211.25,347.16,59.959,1471703403,"274151322000085","219011344069620",28.23,24.00,0,330.33,351.97,28.4,25.5,0.190,770141.8,770141.8,3963,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703405,900987.00
08/20/2016 10:30,2,1.082,ACTIVE,213.29,347.76,59.954,1471703403,"201051344000633","219011344069620",29.62,20.70,0,332.73,363.39,32.5,29.4,0.261,518103.3,518103.3,3993,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703406,900988.00
08/20/2016 10:30,2,1.109,ACTIVE,213.06,347.16,59.944,1471703403,"201051344000469","219011344069620",28.96,20.30,0,332.73,363.09,32.6,29.6,0.270,520429.0,520429.0,4009,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703407,900989.00
08/20/2016 10:30,2,1.090,ACTIVE,211.70,343.25,59.954,1471703403,"201051344000646","219011344069620",29.20,20.70,0,330.63,357.68,32.2,29.2,0.256,521451.0,521451.0,3992,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703408,900990.00
08/20/2016 10:30,2,1.035,ACTIVE,211.03,344.15,59.954,1471703403,"274151322000052","219011344069620",28.69,23.80,0,333.03,352.87,30.1,27.1,0.203,790142.8,790142.8,3961,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703409,900991.00
08/20/2016 10:30,2,1.117,ACTIVE,212.38,344.76,59.954,1471703403,"201051344000585","219011344069620",29.32,21.30,0,331.23,357.68,33.2,30.1,0.256,530661.5,530661.5,3989,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703410,900992.00
08/20/2016 10:30,2,1.072,ACTIVE,211.93,342.95,59.959,1471703403,"201051344001230","219011344069620",29.22,20.70,0,329.43,355.88,31.7,28.7,0.247,524736.9,524736.9,4011,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703411,900993.00
08/20/2016 10:30,2,1.072,ACTIVE,212.38,344.76,59.975,1471703403,"201051344000582","219011344069620",29.02,21.50,0,331.83,357.68,31.5,28.5,0.252,517494.6,517494.6,3991,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703411,900994.00
08/20/2016 10:30,2,1.102,ACTIVE,211.70,343.55,59.922,1471703403,"201051344000955","219011344069620",29.20,21.50,0,330.33,356.48,32.6,29.5,0.256,531181.5,531181.5,3999,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703412,900995.00
08/20/2016 10:30,2,0.678,ACTIVE,211.03,407.27,59.938,1471703403,"274151322000094","219011344069620",38.19,25.50,0,332.13,431.32,26.3,23.5,0.177,647606.6,647606.6,4034,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703413,900996.00
08/20/2016 10:30,2,1.121,ACTIVE,212.83,346.56,59.959,1471703403,"201051344000579","219011344069620",29.50,21.00,0,333.63,361.29,33.5,30.4,0.261,534669.6,534669.6,4002,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703414,900997.00
08/20/2016 10:30,2,1.111,ACTIVE,211.93,343.25,60.002,1471703403,"201051344000890","219011344069620",29.22,21.00,0,330.03,357.08,32.9,29.9,0.252,528431.2,528431.2,3993,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703415,900998.00
08/20/2016 10:30,2,1.084,ACTIVE,212.16,344.45,59.938,1471703403,"201051344000438","219011344069620",29.58,21.30,0,331.83,358.58,32.5,29.5,0.256,529951.8,529951.8,4000,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703416,900999.00
08/20/2016 10:30,2,1.109,ACTIVE,212.16,344.76,59.954,1471703403,"201051344000417","219011344069620",29.22,21.00,0,331.23,357.38,32.8,29.7,0.256,521387.9,521387.9,3995,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703417,901000.00
08/20/2016 10:30,2,1.016,ACTIVE,211.03,345.36,59.970,1471703403,"274151322000083","219011344069620",28.61,24.00,0,333.33,352.27,29.4,26.5,0.208,782988.0,782988.0,3972,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703418,901001.00
08/20/2016 10:30,2,1.041,ACTIVE,211.70,340.55,59.949,1471703403,"274151322000076","219011344069620",29.34,24.00,0,334.54,353.47,30.9,27.9,0.203,835279.6,835279.6,3973,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703419,901002.00
08/20/2016 10:30,2,1.121,ACTIVE,212.61,346.26,59.965,1471703403,"201051344000868","219011344069620",29.04,21.00,0,333.03,362.19,33.0,29.9,0.256,519288.9,519288.9,3998,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703420,901003.00
08/20/2016 10:30,2,1.029,ACTIVE,210.57,338.74,59.949,1471703403,"274151322000095","219011344069620",28.82,23.80,0,333.03,352.57,30.1,27.1,0.194,826839.5,826839.5,3980,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703420,901004.00
08/20/2016 10:30,2,1.090,ACTIVE,212.61,348.06,59.965,1471703403,"201051344000988","219011344069620",28.73,21.00,0,333.03,364.89,31.7,28.7,0.261,512975.5,512975.5,4013,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703421,901005.00
08/20/2016 10:30,2,1.104,ACTIVE,212.16,343.25,59.996,1471703403,"201051344001025","219011344069620",29.32,21.00,0,331.23,358.28,32.8,29.7,0.261,529580.7,529580.7,3997,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703422,901006.00
08/20/2016 10:30,2,1.107,ACTIVE,212.61,346.26,59.949,1471703403,"201051344000458","219011344069620",28.78,21.80,0,332.73,361.29,32.3,29.3,0.265,526661.4,526661.4,3995,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703423,901007.00
08/20/2016 10:30,2,1.100,ACTIVE,213.29,348.06,59.996,1471703403,"201051344000853","219011344069620",29.20,20.70,0,334.24,363.09,32.6,29.5,0.252,525840.4,525840.4,3995,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703424,901008.00
08/20/2016 10:30,2,1.055,ACTIVE,212.38,345.06,59.949,1471703403,"201051344000685","219011344069620",29.42,21.30,0,330.63,357.68,31.5,28.4,0.261,529210.4,529210.4,4005,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703425,901009.00
08/20/2016 10:30,2,1.066,ACTIVE,212.16,344.45,59.959,1471703403,"201051344000917","219011344069620",29.42,22.30,0,331.23,358.28,31.8,28.8,0.252,526164.4,526164.4,4013,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703426,901010.00
08/20/2016 10:30,2,1.082,ACTIVE,212.16,343.55,59.912,1471703403,"201051344001145","219011344069620",29.22,21.00,0,331.53,357.98,32.0,29.0,0.247,531365.8,531365.8,4013,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703427,901011.00
08/20/2016 10:30,2,1.092,ACTIVE,212.38,345.36,59.959,1471703403,"201051344000651","219011344069620",29.00,21.30,0,331.83,357.98,32.1,29.1,0.247,524217.7,524217.7,3993,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703428,901012.00
08/20/2016 10:30,2,0.986,ACTIVE,210.57,343.25,59.949,1471703403,"274151322000088","219011344069620",28.15,23.80,0,332.73,352.27,28.1,25.2,0.190,754278.0,754278.0,3966,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703429,901013.00
08/20/2016 10:30,2,0.703,ACTIVE,211.70,408.48,59.954,1471703403,"274151322000068","219011344069620",38.41,26.30,0,331.53,434.02,27.3,24.4,0.172,647844.6,647844.6,4029,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703430,901014.00
08/20/2016 10:30,2,1.115,ACTIVE,212.16,343.55,59.944,1471703403,"201051344001135","219011344069620",29.16,21.30,0,330.03,357.38,33.0,29.9,0.256,520377.1,520377.1,3990,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703431,901015.00
08/20/2016 10:30,2,1.105,ACTIVE,212.61,346.56,59.981,1471703403,"201051344000594","219011344069620",29.54,21.00,0,331.53,362.49,33.1,30.1,0.256,531056.8,531056.8,3998,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703432,901016.00
08/20/2016 10:30,2,1.107,ACTIVE,212.38,344.45,59.975,1471703403,"201051344001203","219011344069620",28.90,21.30,0,331.53,359.18,32.4,29.4,0.265,528354.6,528354.6,4003,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703433,901017.00
08/20/2016 10:30,2,1.004,ACTIVE,210.80,344.15,59.954,1471703403,"274151322000054","219011344069620",28.47,24.50,0,333.03,353.17,28.9,26.0,0.194,769930.3,769930.3,3965,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703433,901018.00
08/20/2016 10:30,2,1.121,ACTIVE,213.06,345.36,59.928,1471703403,"201051344000867","219011344069620",29.16,21.50,0,333.03,359.78,33.1,30.0,0.256,518367.5,518367.5,3997,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703435,901019.00
08/20/2016 10:30,2,1.092,ACTIVE,212.38,344.45,59.959,1471703403,"201051344001093","219011344069620",29.36,21.50,0,330.63,357.68,32.5,29.4,0.252,525596.3,525596.3,4014,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703436,901020.00
08/20/2016 10:30,2,1.070,ACTIVE,212.83,347.16,59.907,1471703403,"201051344000900","219011344069620",29.44,21.00,0,332.43,361.89,31.9,28.9,0.247,534833.9,534833.9,4009,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703436,901021.00
08/20/2016 10:30,2,1.104,ACTIVE,213.06,346.56,59.944,1471703403,"201051344000648","219011344069620",28.96,20.70,0,333.63,361.89,32.4,29.4,0.261,524280.7,524280.7,3993,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703437,901022.00
08/20/2016 10:30,2,1.111,ACTIVE,213.06,347.16,59.922,1471703403,"201051344000569","219011344069620",29.36,21.00,0,333.03,360.99,33.1,30.0,0.261,535105.7,535105.7,3995,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703438,901023.00
08/20/2016 10:30,2,1.109,ACTIVE,212.83,345.96,59.954,1471703403,"201051344000983","219011344069620",29.58,21.00,0,332.43,362.79,33.3,30.2,0.261,527318.4,527318.4,3989,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703439,901024.00
08/20/2016 10:30,2,1.107,ACTIVE,213.06,346.86,59.954,1471703403,"201051344001158","219011344069620",29.02,20.70,0,332.73,361.89,32.6,29.6,0.261,519679.1,519679.1,3999,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703440,901025.00
08/20/2016 10:30,2,1.109,ACTIVE,213.29,348.06,59.986,1471703403,"201051344000576","219011344069620",28.73,21.00,0,332.73,362.19,32.3,29.3,0.256,527085.9,527085.9,3998,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703441,901026.00
08/20/2016 10:30,2,1.000,ACTIVE,211.48,342.95,59.954,1471703403,"274151322000087","219011344069620",28.33,29.30,0,333.03,352.27,28.7,25.8,0.164,742414.0,742414.0,4016,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471703442,901027.00
08/20/2016 10:45,2,1.531,ACTIVE,213.74,351.97,59.970,1471704303,"201051344000645","219011344069620",29.30,22.30,0,334.54,369.70,45.5,42.0,0.371,526615.1,526615.1,3998,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704304,901028.00
08/20/2016 10:45,2,1.420,ACTIVE,211.70,347.76,60.012,1471704303,"274151322000085","219011344069620",28.67,24.30,0,333.63,358.88,41.2,37.8,0.270,770149.5,770149.5,3964,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704305,901029.00
08/20/2016 10:45,2,1.549,ACTIVE,213.51,351.97,59.970,1471704303,"201051344000633","219011344069620",29.42,21.00,0,333.63,370.90,46.2,42.7,0.384,518112.1,518112.1,3994,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704306,901030.00
08/20/2016 10:45,2,1.561,ACTIVE,213.51,351.67,59.965,1471704303,"201051344000469","219011344069620",29.34,20.70,0,333.33,370.00,46.4,42.9,0.384,520437.8,520437.8,4010,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704307,901031.00
08/20/2016 10:45,2,1.541,ACTIVE,212.38,348.96,59.965,1471704303,"201051344000646","219011344069620",29.38,21.30,0,330.33,367.00,45.9,42.4,0.380,521459.8,521459.8,3993,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704308,901032.00
08/20/2016 10:45,2,1.488,ACTIVE,211.48,351.97,59.970,1471704303,"274151322000052","219011344069620",28.78,24.00,0,333.03,359.78,43.4,39.9,0.287,790151.0,790151.0,3962,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704309,901033.00
08/20/2016 10:45,2,1.570,ACTIVE,213.06,349.56,59.922,1471704303,"201051344000585","219011344069620",29.54,21.80,0,331.23,368.50,47.0,43.4,0.380,530670.5,530670.5,3990,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704310,901034.00
08/20/2016 10:45,2,1.529,ACTIVE,212.38,347.76,60.002,1471704303,"201051344001230","219011344069620",29.32,21.30,0,329.13,366.40,45.4,41.9,0.367,524745.5,524745.5,4012,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704311,901035.00
08/20/2016 10:45,2,1.531,ACTIVE,213.51,349.86,59.965,1471704303,"201051344000582","219011344069620",29.08,21.80,0,331.83,368.20,45.1,41.6,0.371,517503.2,517503.2,3992,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704312,901036.00
08/20/2016 10:45,2,1.545,ACTIVE,212.38,348.36,59.970,1471704303,"201051344000955","219011344069620",29.58,21.80,0,330.63,366.40,46.3,42.8,0.384,531190.4,531190.4,4000,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704312,901037.00
08/20/2016 10:45,2,0.977,ACTIVE,211.25,424.11,59.986,1471704303,"274151322000094","219011344069620",39.24,26.30,0,331.53,442.14,38.8,35.5,0.265,647613.8,647613.8,4035,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704313,901038.00
08/20/2016 10:45,2,1.578,ACTIVE,213.51,351.07,59.954,1471704303,"201051344000579","219011344069620",29.70,21.50,0,334.24,370.30,47.5,43.9,0.384,534678.7,534678.7,4003,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704314,901039.00
08/20/2016 10:45,2,1.541,ACTIVE,212.61,348.06,59.986,1471704303,"201051344000890","219011344069620",29.82,21.80,0,331.23,367.60,46.6,43.0,0.367,528440.0,528440.0,3994,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704315,901040.00
08/20/2016 10:45,2,1.537,ACTIVE,212.83,349.26,60.012,1471704303,"201051344000438","219011344069620",29.76,21.50,0,331.53,368.50,46.3,42.8,0.376,529960.6,529960.6,4001,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704316,901041.00
08/20/2016 10:45,2,1.545,ACTIVE,212.83,348.96,59.959,1471704303,"201051344000417","219011344069620",29.64,21.50,0,331.23,367.30,46.4,42.9,0.380,521396.7,521396.7,3996,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704317,901042.00
08/20/2016 10:45,2,1.447,ACTIVE,211.25,344.76,59.965,1471704303,"274151322000083","219011344069620",29.30,24.50,0,333.03,359.48,42.9,39.5,0.314,782996.0,782996.0,3973,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704318,901043.00
08/20/2016 10:45,2,1.502,ACTIVE,211.93,347.76,59.954,1471704303,"274151322000076","219011344069620",29.66,24.50,0,333.93,360.99,45.1,41.6,0.309,835288.1,835288.1,3974,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704319,901044.00
08/20/2016 10:45,2,1.576,ACTIVE,213.29,351.07,59.986,1471704303,"201051344000868","219011344069620",29.44,21.30,0,333.63,369.40,47.0,43.5,0.380,519297.9,519297.9,3999,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704320,901045.00
08/20/2016 10:45,2,1.465,ACTIVE,211.03,343.55,59.954,1471704303,"274151322000095","219011344069620",29.76,24.30,0,333.03,360.08,44.1,40.6,0.301,826847.8,826847.8,3981,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704321,901046.00
08/20/2016 10:45,2,1.574,ACTIVE,213.29,353.47,59.975,1471704303,"201051344000988","219011344069620",28.78,21.50,0,333.63,371.21,45.9,42.3,0.380,512984.2,512984.2,4014,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704322,901047.00
08/20/2016 10:45,2,1.580,ACTIVE,212.83,348.96,59.917,1471704303,"201051344001025","219011344069620",29.24,21.30,0,332.13,368.50,46.8,43.2,0.371,529589.6,529589.6,3998,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704323,901048.00
08/20/2016 10:45,2,1.566,ACTIVE,213.29,351.07,59.965,1471704303,"201051344000458","219011344069620",29.26,22.00,0,333.93,370.90,46.4,42.9,0.389,526670.2,526670.2,3996,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704324,901049.00
08/20/2016 10:45,2,1.578,ACTIVE,213.96,352.57,59.959,1471704303,"201051344000853","219011344069620",29.18,21.00,0,335.14,371.21,46.7,43.1,0.376,525849.2,525849.2,3996,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704325,901050.00
08/20/2016 10:45,2,1.525,ACTIVE,212.83,349.86,59.965,1471704303,"201051344000685","219011344069620",29.44,21.50,0,332.43,368.50,45.5,42.0,0.393,529219.0,529219.0,4006,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704325,901051.00
08/20/2016 10:45,2,1.551,ACTIVE,212.83,349.56,59.975,1471704303,"201051344000917","219011344069620",29.04,22.50,0,330.63,367.60,45.6,42.1,0.376,526173.0,526173.0,4014,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704326,901052.00
08/20/2016 10:45,2,1.555,ACTIVE,212.61,349.26,59.970,1471704303,"201051344001145","219011344069620",29.14,21.30,0,332.73,368.20,45.9,42.4,0.367,531374.4,531374.4,4014,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704327,901053.00
08/20/2016 10:45,2,1.537,ACTIVE,213.06,349.56,59.975,1471704303,"201051344000651","219011344069620",29.72,21.80,0,332.73,368.50,46.3,42.8,0.380,524226.4,524226.4,3994,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704328,901054.00
08/20/2016 10:45,2,1.432,ACTIVE,210.80,349.86,59.949,1471704303,"274151322000088","219011344069620",28.53,24.30,0,332.73,358.88,41.4,38.1,0.278,754285.7,754285.7,3967,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704329,901055.00
08/20/2016 10:45,2,0.988,ACTIVE,211.93,421.70,59.965,1471704303,"274151322000068","219011344069620",39.64,26.80,0,332.13,443.34,39.6,36.3,0.261,647852.1,647852.1,4030,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704330,901056.00
08/20/2016 10:45,2,1.564,ACTIVE,212.38,348.96,59.975,1471704303,"201051344001135","219011344069620",29.66,21.80,0,331.83,368.20,47.0,43.5,0.384,520386.0,520386.0,3991,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704331,901057.00
08/20/2016 10:45,2,1.590,ACTIVE,212.83,351.07,60.012,1471704303,"201051344000594","219011344069620",29.44,21.30,0,332.43,370.00,47.5,43.9,0.380,531065.8,531065.8,3999,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704332,901058.00
08/20/2016 10:45,2,1.559,ACTIVE,213.06,349.26,59.970,1471704303,"201051344001203","219011344069620",29.58,21.80,0,333.03,369.40,46.8,43.2,0.380,528363.4,528363.4,4004,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704333,901059.00
08/20/2016 10:45,2,1.455,ACTIVE,211.03,351.97,59.954,1471704303,"274151322000054","219011344069620",28.73,24.80,0,333.33,359.78,42.4,39.0,0.292,769938.2,769938.2,3966,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704334,901060.00
08/20/2016 10:45,2,1.600,ACTIVE,213.29,350.77,59.959,1471704303,"201051344000867","219011344069620",29.32,21.80,0,332.73,369.70,47.5,43.9,0.376,518376.5,518376.5,3998,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704335,901061.00
08/20/2016 10:45,2,1.543,ACTIVE,212.83,349.86,59.912,1471704303,"201051344001093","219011344069620",29.76,22.00,0,332.13,367.90,46.5,43.0,0.371,525605.1,525605.1,4015,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704336,901062.00
08/20/2016 10:45,2,1.559,ACTIVE,213.29,351.97,59.965,1471704303,"201051344000900","219011344069620",29.38,21.50,0,334.24,370.30,46.5,42.9,0.380,534842.6,534842.6,4010,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704337,901063.00
08/20/2016 10:45,2,1.564,ACTIVE,213.51,351.97,59.991,1471704303,"201051344000648","219011344069620",29.38,21.00,0,334.54,370.60,46.5,43.0,0.380,524289.5,524289.5,3994,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704337,901064.00
08/20/2016 10:45,2,1.580,ACTIVE,213.51,352.27,59.965,1471704303,"201051344000569","219011344069620",29.60,21.50,0,334.54,370.60,47.4,43.8,0.389,535114.7,535114.7,3996,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704338,901065.00
08/20/2016 10:45,2,1.590,ACTIVE,213.51,351.37,59.970,1471704303,"201051344000983","219011344069620",29.50,21.50,0,333.93,370.90,47.5,44.0,0.398,527327.4,527327.4,3990,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704339,901066.00
08/20/2016 10:45,2,1.598,ACTIVE,213.51,352.57,59.949,1471704303,"201051344001158","219011344069620",29.20,21.00,0,333.03,371.21,47.2,43.7,0.389,519688.0,519688.0,4000,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704340,901067.00
08/20/2016 10:45,2,1.582,ACTIVE,213.74,353.17,59.959,1471704303,"201051344000576","219011344069620",29.12,21.50,0,334.54,371.21,46.7,43.2,0.389,527094.7,527094.7,3999,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704341,901068.00
08/20/2016 10:45,2,1.451,ACTIVE,211.48,344.15,59.949,1471704303,"274151322000087","219011344069620",28.67,31.00,0,333.33,359.18,42.1,38.7,0.261,742421.9,742421.9,4017,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471704342,901069.00
08/20/2016 11:00,2,2.055,ACTIVE,213.96,356.78,59.959,1471705203,"201051344000645","219011344069620",29.24,23.30,0,335.44,384.13,60.9,56.9,0.499,526628.0,526628.0,3999,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705205,901070.00
08/20/2016 11:00,2,1.900,ACTIVE,211.48,355.28,59.981,1471705203,"274151322000085","219011344069620",28.69,25.80,0,333.93,366.70,55.2,51.3,0.380,770161.2,770161.2,3965,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705206,901071.00
08/20/2016 11:00,2,2.059,ACTIVE,213.96,357.68,59.912,1471705203,"201051344000633","219011344069620",29.50,22.00,0,333.93,382.63,61.5,57.5,0.530,518125.2,518125.2,3995,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705207,901072.00
08/20/2016 11:00,2,2.057,ACTIVE,213.96,357.08,59.886,1471705203,"201051344000469","219011344069620",29.58,21.80,0,334.84,382.03,61.7,57.6,0.521,520450.9,520450.9,4011,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705207,901073.00
08/20/2016 11:00,2,2.051,ACTIVE,212.38,353.77,59.949,1471705203,"201051344000646","219011344069620",29.32,22.30,0,331.83,378.42,60.9,56.9,0.508,521472.7,521472.7,3994,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705208,901074.00
08/20/2016 11:00,2,1.955,ACTIVE,211.48,356.48,59.954,1471705203,"274151322000052","219011344069620",29.18,25.30,0,333.03,367.90,57.8,53.8,0.402,790163.3,790163.3,3963,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705209,901075.00
08/20/2016 11:00,2,2.094,ACTIVE,213.06,354.37,59.954,1471705203,"201051344000585","219011344069620",29.20,22.80,0,333.63,378.42,61.9,57.9,0.508,530683.7,530683.7,3991,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705210,901076.00
08/20/2016 11:00,2,2.020,ACTIVE,212.61,352.57,59.965,1471705203,"201051344001230","219011344069620",29.52,22.00,0,331.53,376.62,60.4,56.4,0.499,524758.4,524758.4,4013,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705211,901077.00
08/20/2016 11:00,2,2.021,ACTIVE,213.29,354.97,59.959,1471705203,"201051344000582","219011344069620",29.18,23.00,0,333.03,378.72,59.8,55.8,0.491,517515.9,517515.9,3993,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705212,901078.00
08/20/2016 11:00,2,2.045,ACTIVE,212.38,354.07,59.959,1471705203,"201051344000955","219011344069620",29.50,22.80,0,331.83,377.82,61.1,57.1,0.513,531203.4,531203.4,4001,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705213,901079.00
08/20/2016 11:00,2,1.299,ACTIVE,211.25,424.71,59.959,1471705203,"274151322000094","219011344069620",39.22,27.00,0,394.65,449.35,51.5,47.8,0.354,647624.7,647624.7,4036,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705214,901080.00
08/20/2016 11:00,2,2.070,ACTIVE,213.74,356.48,59.949,1471705203,"201051344000579","219011344069620",29.86,22.50,0,334.54,382.03,62.7,58.6,0.517,534692.0,534692.0,4004,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705215,901081.00
08/20/2016 11:00,2,2.049,ACTIVE,212.38,353.77,59.933,1471705203,"201051344000890","219011344069620",29.54,22.50,0,332.73,378.72,61.3,57.2,0.495,528453.1,528453.1,3995,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705215,901082.00
08/20/2016 11:00,2,2.016,ACTIVE,212.83,354.37,59.896,1471705203,"201051344000438","219011344069620",29.92,22.50,0,333.93,379.62,61.1,57.0,0.513,529973.7,529973.7,4002,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705216,901083.00
08/20/2016 11:00,2,2.023,ACTIVE,212.83,353.17,59.975,1471705203,"201051344000417","219011344069620",29.68,22.50,0,332.73,378.42,60.8,56.8,0.508,521409.8,521409.8,3997,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705217,901084.00
08/20/2016 11:00,2,1.926,ACTIVE,211.48,351.07,59.970,1471705203,"274151322000083","219011344069620",29.12,25.50,0,333.03,367.00,56.9,53.0,0.411,783008.2,783008.2,3974,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705218,901085.00
08/20/2016 11:00,2,1.992,ACTIVE,212.16,347.16,59.959,1471705203,"274151322000076","219011344069620",29.60,25.50,0,334.84,369.10,59.7,55.7,0.407,835300.8,835300.8,3975,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705219,901086.00
08/20/2016 11:00,2,2.061,ACTIVE,213.51,355.58,59.965,1471705203,"201051344000868","219011344069620",29.68,22.00,0,333.93,380.82,62.0,57.9,0.504,519311.1,519311.1,4000,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705220,901087.00
08/20/2016 11:00,2,1.961,ACTIVE,211.70,358.28,59.970,1471705203,"274151322000095","219011344069620",29.46,25.50,0,333.03,367.90,58.5,54.5,0.402,826860.3,826860.3,3982,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705221,901088.00
08/20/2016 11:00,2,2.096,ACTIVE,213.74,358.58,59.928,1471705203,"201051344000988","219011344069620",28.45,22.50,0,334.84,384.13,60.4,56.4,0.513,512997.1,512997.1,4015,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705222,901089.00
08/20/2016 11:00,2,2.037,ACTIVE,212.83,353.77,59.965,1471705203,"201051344001025","219011344069620",29.70,22.30,0,333.33,379.32,61.3,57.2,0.504,529602.7,529602.7,3999,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705223,901090.00
08/20/2016 11:00,2,2.033,ACTIVE,213.74,356.18,59.928,1471705203,"201051344000458","219011344069620",29.48,23.00,0,335.44,381.12,60.8,56.7,0.517,526683.2,526683.2,3997,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705224,901091.00
08/20/2016 11:00,2,2.043,ACTIVE,214.41,357.68,59.996,1471705203,"201051344000853","219011344069620",29.48,22.30,0,336.94,385.03,61.0,57.0,0.508,525862.4,525862.4,3997,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705225,901092.00
08/20/2016 11:00,2,1.998,ACTIVE,212.83,354.67,59.954,1471705203,"201051344000685","219011344069620",29.46,22.50,0,332.73,378.12,59.6,55.6,0.517,529231.8,529231.8,4007,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705226,901093.00
08/20/2016 11:00,2,1.996,ACTIVE,213.06,354.97,59.959,1471705203,"201051344000917","219011344069620",29.48,23.50,0,332.13,378.12,59.6,55.6,0.499,526185.9,526185.9,4015,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705227,901094.00
08/20/2016 11:00,2,1.980,ACTIVE,212.83,353.17,59.965,1471705203,"201051344001145","219011344069620",29.82,22.50,0,333.03,378.72,59.8,55.8,0.491,531387.4,531387.4,4015,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705228,901095.00
08/20/2016 11:00,2,2.016,ACTIVE,213.29,355.28,59.907,1471705203,"201051344000651","219011344069620",29.52,22.80,0,333.63,379.32,60.3,56.3,0.491,524239.4,524239.4,3995,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705229,901096.00
08/20/2016 11:00,2,1.861,ACTIVE,211.03,345.96,59.912,1471705203,"274151322000088","219011344069620",28.63,25.30,0,333.33,366.40,54.0,50.2,0.367,754297.3,754297.3,3968,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705229,901097.00
08/20/2016 11:00,2,1.273,ACTIVE,212.16,433.72,59.959,1471705203,"274151322000068","219011344069620",39.86,27.80,0,390.74,451.76,51.4,47.7,0.345,647863.1,647863.1,4031,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705230,901098.00
08/20/2016 11:00,2,2.016,ACTIVE,212.83,354.67,59.954,1471705203,"201051344001135","219011344069620",29.60,22.50,0,333.03,378.42,60.5,56.5,0.491,520399.1,520399.1,3992,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705231,901099.00
08/20/2016 11:00,2,2.049,ACTIVE,213.06,355.88,59.959,1471705203,"201051344000594","219011344069620",29.50,22.30,0,333.33,381.12,61.2,57.2,0.508,531079.1,531079.1,4000,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705232,901100.00
08/20/2016 11:00,2,2.025,ACTIVE,213.06,353.77,59.954,1471705203,"201051344001203","219011344069620",29.32,22.80,0,333.33,379.92,60.1,56.1,0.504,528376.5,528376.5,4005,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705233,901101.00
08/20/2016 11:00,2,1.877,ACTIVE,211.48,346.56,59.944,1471705203,"274151322000054","219011344069620",28.77,26.00,0,333.33,367.00,54.6,50.8,0.384,769950.1,769950.1,3967,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705234,901102.00
