ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 11:00,2,2.033,ACTIVE,213.74,354.97,59.933,1471705203,"201051344000867","219011344069620",29.52,23.00,0,333.63,380.82,60.8,56.8,0.491,518389.8,518389.8,3999,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705235,901103.00
08/20/2016 11:00,2,1.984,ACTIVE,212.83,354.67,59.949,1471705203,"201051344001093","219011344069620",29.60,23.00,0,333.93,378.72,59.5,55.5,0.473,525618.1,525618.1,4016,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705236,901104.00
08/20/2016 11:00,2,1.982,ACTIVE,213.51,356.18,59.901,1471705203,"201051344000900","219011344069620",29.70,22.50,0,335.14,381.42,59.7,55.7,0.495,534855.6,534855.6,4011,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705237,901105.00
08/20/2016 11:00,2,1.986,ACTIVE,213.74,356.48,59.944,1471705203,"201051344000648","219011344069620",29.46,22.00,0,335.44,381.42,59.3,55.3,0.495,524302.5,524302.5,3995,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705238,901106.00
08/20/2016 11:00,2,2.023,ACTIVE,213.74,357.08,59.954,1471705203,"201051344000569","219011344069620",29.36,22.50,0,334.84,381.73,60.2,56.2,0.495,535127.9,535127.9,3997,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705239,901107.00
08/20/2016 11:00,2,2.020,ACTIVE,213.96,355.58,59.954,1471705203,"201051344000983","219011344069620",29.48,22.80,0,333.93,381.73,60.3,56.3,0.508,527340.6,527340.6,3991,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705240,901108.00
08/20/2016 11:00,2,2.029,ACTIVE,213.96,357.38,59.954,1471705203,"201051344001158","219011344069620",29.20,22.00,0,334.84,384.43,60.0,56.0,0.504,519701.2,519701.2,4001,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705241,901109.00
08/20/2016 11:00,2,2.004,ACTIVE,214.19,356.78,59.944,1471705203,"201051344000576","219011344069620",29.28,22.50,0,335.44,385.93,59.5,55.5,0.486,527107.8,527107.8,4000,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705242,901110.00
08/20/2016 11:00,2,1.867,ACTIVE,211.70,352.27,59.991,1471705203,"274151322000087","219011344069620",28.33,32.60,0,332.73,366.10,53.6,49.8,0.327,742433.6,742433.6,4018,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471705242,901111.00
08/20/2016 11:15,2,1.441,ACTIVE,213.06,349.26,59.959,1471706103,"201051344000645","219011344069620",29.02,23.80,0,336.34,383.53,42.3,38.9,0.345,526639.3,526639.3,4000,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706104,901112.00
08/20/2016 11:15,2,1.332,ACTIVE,210.80,348.66,59.965,1471706103,"274151322000085","219011344069620",28.29,26.00,0,333.63,366.70,38.2,35.0,0.252,770171.4,770171.4,3966,0,0,0,L,1151911521,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706105,901113.00
08/20/2016 11:15,2,1.439,ACTIVE,212.83,351.07,59.975,1471706103,"201051344000633","219011344069620",29.52,22.30,0,335.74,383.23,43.1,39.6,0.354,518136.6,518136.6,3996,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706106,901114.00
08/20/2016 11:15,2,1.447,ACTIVE,212.83,349.86,59.981,1471706103,"201051344000469","219011344069620",29.42,22.30,0,335.74,382.63,43.1,39.6,0.362,520462.4,520462.4,4012,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706107,901115.00
08/20/2016 11:15,2,1.441,ACTIVE,211.70,347.16,59.959,1471706103,"201051344000646","219011344069620",29.28,22.80,0,332.43,379.62,42.8,39.4,0.354,521484.1,521484.1,3995,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706108,901116.00
08/20/2016 11:15,2,1.369,ACTIVE,210.80,345.36,59.965,1471706103,"274151322000052","219011344069620",28.92,26.00,0,332.43,367.60,40.1,36.8,0.274,790174.0,790174.0,3964,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706109,901117.00
08/20/2016 11:15,2,1.469,ACTIVE,212.38,348.66,59.975,1471706103,"201051344000585","219011344069620",29.42,23.30,0,333.33,379.02,43.8,40.4,0.354,530695.3,530695.3,3992,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706110,901118.00
08/20/2016 11:15,2,1.408,ACTIVE,211.93,345.96,59.975,1471706103,"201051344001230","219011344069620",29.54,22.50,0,331.83,377.52,42.1,38.7,0.340,524769.6,524769.6,4014,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706110,901119.00
08/20/2016 11:15,2,1.436,ACTIVE,212.83,347.76,59.970,1471706103,"201051344000582","219011344069620",28.86,23.30,0,333.63,379.62,42.0,38.6,0.340,517527.1,517527.1,3994,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706111,901120.00
08/20/2016 11:15,2,1.443,ACTIVE,211.93,346.56,59.970,1471706103,"201051344000955","219011344069620",29.48,23.30,0,332.73,378.12,43.2,39.7,0.354,531214.8,531214.8,4002,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706112,901121.00
08/20/2016 11:15,2,0.906,ACTIVE,210.80,413.29,59.981,1471706103,"274151322000094","219011344069620",38.72,28.00,0,334.24,450.56,35.5,32.3,0.243,647634.1,647634.1,4037,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706113,901122.00
08/20/2016 11:15,2,1.467,ACTIVE,212.61,349.26,59.975,1471706103,"201051344000579","219011344069620",29.82,22.50,0,336.64,384.73,44.3,40.8,0.358,534703.7,534703.7,4005,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706114,901123.00
08/20/2016 11:15,2,1.455,ACTIVE,211.70,346.56,59.981,1471706103,"201051344000890","219011344069620",29.36,23.00,0,332.13,379.62,43.3,39.8,0.340,528464.6,528464.6,3996,0,0,0,L,1122011218,0,121.78,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706115,901124.00
08/20/2016 11:15,2,1.441,ACTIVE,212.16,347.16,59.975,1471706103,"201051344000438","219011344069620",29.40,23.00,0,333.03,379.32,42.9,39.5,0.349,529985.0,529985.0,4003,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706116,901125.00
08/20/2016 11:15,2,1.443,ACTIVE,212.16,347.16,59.954,1471706103,"201051344000417","219011344069620",29.44,22.80,0,333.03,379.62,43.0,39.6,0.354,521421.1,521421.1,3998,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706117,901126.00
08/20/2016 11:15,2,1.359,ACTIVE,210.80,347.46,59.970,1471706103,"274151322000083","219011344069620",28.77,26.30,0,333.03,367.00,39.6,36.3,0.274,783018.6,783018.6,3975,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706118,901127.00
08/20/2016 11:15,2,1.395,ACTIVE,211.48,345.96,59.970,1471706103,"274151322000076","219011344069620",29.50,25.80,0,333.03,369.10,41.7,38.3,0.292,835311.8,835311.8,3976,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706118,901128.00
08/20/2016 11:15,2,1.494,ACTIVE,212.61,349.56,59.975,1471706103,"201051344000868","219011344069620",28.88,22.50,0,334.54,382.03,43.7,40.3,0.349,519322.6,519322.6,4001,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706119,901129.00
08/20/2016 11:15,2,1.363,ACTIVE,210.57,342.35,59.959,1471706103,"274151322000095","219011344069620",29.48,26.00,0,332.43,367.90,40.7,37.3,0.274,826871.0,826871.0,3983,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706120,901130.00
08/20/2016 11:15,2,1.465,ACTIVE,212.83,350.77,59.981,1471706103,"201051344000988","219011344069620",28.49,23.00,0,335.44,383.83,42.3,38.9,0.354,513008.2,513008.2,4016,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706121,901131.00
08/20/2016 11:15,2,1.473,ACTIVE,212.16,346.26,59.949,1471706103,"201051344001025","219011344069620",29.04,22.50,0,333.33,379.32,43.4,39.9,0.345,529614.1,529614.1,4000,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706122,901132.00
08/20/2016 11:15,2,1.455,ACTIVE,212.83,348.66,59.938,1471706103,"201051344000458","219011344069620",29.12,23.50,0,336.04,382.63,43.0,39.6,0.358,526694.5,526694.5,3998,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706123,901133.00
08/20/2016 11:15,2,1.453,ACTIVE,213.29,350.47,59.975,1471706103,"201051344000853","219011344069620",29.34,22.80,0,336.94,385.33,43.2,39.7,0.358,525873.7,525873.7,3998,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706124,901134.00
08/20/2016 11:15,2,1.406,ACTIVE,212.38,347.16,59.986,1471706103,"201051344000685","219011344069620",29.50,23.00,0,332.73,379.32,42.1,38.7,0.354,529242.8,529242.8,4008,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706125,901135.00
08/20/2016 11:15,2,1.393,ACTIVE,212.38,346.86,60.018,1471706103,"201051344000917","219011344069620",29.84,24.00,0,333.03,379.32,42.2,38.8,0.345,526196.9,526196.9,4016,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706126,901136.00
08/20/2016 11:15,2,1.443,ACTIVE,212.38,347.16,59.970,1471706103,"201051344001145","219011344069620",29.02,22.80,0,334.24,379.02,42.4,39.0,0.340,531398.5,531398.5,4016,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706127,901137.00
08/20/2016 11:15,2,1.447,ACTIVE,212.38,348.36,60.007,1471706103,"201051344000651","219011344069620",29.16,23.30,0,334.24,379.92,42.8,39.4,0.349,524250.6,524250.6,3996,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706127,901138.00
08/20/2016 11:15,2,1.326,ACTIVE,210.35,341.15,59.965,1471706103,"274151322000088","219011344069620",28.25,25.50,0,331.83,365.80,37.9,34.7,0.256,754307.3,754307.3,3969,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706128,901139.00
08/20/2016 11:15,2,0.910,ACTIVE,211.70,418.09,59.981,1471706103,"274151322000068","219011344069620",39.26,28.50,0,334.54,447.85,36.8,33.6,0.243,647872.7,647872.7,4032,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706129,901140.00
08/20/2016 11:15,2,1.457,ACTIVE,211.93,346.56,59.991,1471706103,"201051344001135","219011344069620",29.42,23.30,0,332.73,379.32,43.5,40.0,0.354,520410.5,520410.5,3993,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706130,901141.00
08/20/2016 11:15,2,1.490,ACTIVE,212.38,349.26,59.981,1471706103,"201051344000594","219011344069620",29.12,22.50,0,334.24,380.82,44.0,40.5,0.354,531090.6,531090.6,4001,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706131,901142.00
08/20/2016 11:15,2,1.459,ACTIVE,212.38,347.46,59.975,1471706103,"201051344001203","219011344069620",29.22,23.00,0,333.63,379.92,43.2,39.8,0.354,528387.7,528387.7,4006,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706132,901143.00
08/20/2016 11:15,2,1.357,ACTIVE,211.25,342.35,59.991,1471706103,"274151322000054","219011344069620",28.25,26.50,0,332.13,367.60,38.9,35.6,0.261,769960.2,769960.2,3968,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706133,901144.00
08/20/2016 11:15,2,1.475,ACTIVE,212.83,348.36,59.975,1471706103,"201051344000867","219011344069620",29.38,23.30,0,335.14,379.92,43.9,40.4,0.349,518401.2,518401.2,4000,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706134,901145.00
08/20/2016 11:15,2,1.432,ACTIVE,212.38,348.06,59.981,1471706103,"201051344001093","219011344069620",29.40,23.00,0,333.93,379.02,42.7,39.3,0.336,525629.2,525629.2,4017,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706135,901146.00
08/20/2016 11:15,2,1.457,ACTIVE,212.83,349.86,60.012,1471706103,"201051344000900","219011344069620",29.06,22.80,0,335.74,382.63,43.0,39.5,0.345,534866.8,534866.8,4012,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706136,901147.00
08/20/2016 11:15,2,1.457,ACTIVE,212.83,349.56,59.981,1471706103,"201051344000648","219011344069620",29.20,22.50,0,336.04,381.73,43.2,39.7,0.349,524313.7,524313.7,3996,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706137,901148.00
08/20/2016 11:15,2,1.473,ACTIVE,212.83,349.56,59.975,1471706103,"201051344000569","219011344069620",29.28,23.00,0,336.34,382.33,43.7,40.3,0.354,535139.2,535139.2,3998,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706138,901149.00
08/20/2016 11:15,2,1.480,ACTIVE,212.83,349.56,59.991,1471706103,"201051344000983","219011344069620",29.30,23.00,0,335.74,381.12,44.0,40.5,0.354,527352.0,527352.0,3992,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706139,901150.00
08/20/2016 11:15,2,1.467,ACTIVE,213.06,349.56,59.928,1471706103,"201051344001158","219011344069620",29.24,22.50,0,335.74,381.12,43.5,40.1,0.362,519712.5,519712.5,4002,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706140,901151.00
08/20/2016 11:15,2,1.465,ACTIVE,213.29,350.47,59.981,1471706103,"201051344000576","219011344069620",29.04,23.00,0,336.64,382.63,43.1,39.7,0.349,527118.9,527118.9,4001,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706141,901152.00
08/20/2016 11:15,2,1.340,ACTIVE,211.03,342.35,59.965,1471706103,"274151322000087","219011344069620",28.45,33.30,0,332.43,365.19,38.6,35.3,0.243,742443.6,742443.6,4019,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471706141,901153.00
08/20/2016 11:30,2,1.734,ACTIVE,214.87,354.67,59.928,1471707003,"201051344000645","219011344069620",29.20,24.00,0,334.54,380.82,51.2,47.5,0.420,526651.0,526651.0,4001,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707004,901154.00
08/20/2016 11:30,2,1.609,ACTIVE,212.16,344.45,59.991,1471707003,"274151322000085","219011344069620",28.53,26.30,0,333.33,364.29,46.5,43.0,0.309,770181.9,770181.9,3967,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707005,901155.00
08/20/2016 11:30,2,1.729,ACTIVE,214.64,355.28,59.986,1471707003,"201051344000633","219011344069620",29.68,22.50,0,333.63,380.52,52.0,48.2,0.438,518148.4,518148.4,3997,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707006,901156.00
08/20/2016 11:30,2,1.736,ACTIVE,214.64,355.58,60.002,1471707003,"201051344000469","219011344069620",29.60,22.30,0,333.33,380.22,52.0,48.3,0.438,520474.2,520474.2,4013,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707007,901157.00
08/20/2016 11:30,2,1.730,ACTIVE,213.29,351.97,60.034,1471707003,"201051344000646","219011344069620",29.52,22.80,0,331.23,374.81,51.8,48.1,0.429,521495.8,521495.8,3996,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707007,901158.00
08/20/2016 11:30,2,1.639,ACTIVE,212.16,346.56,59.986,1471707003,"274151322000052","219011344069620",29.18,26.30,0,332.43,364.89,48.4,44.8,0.327,790184.9,790184.9,3965,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707008,901159.00
08/20/2016 11:30,2,1.752,ACTIVE,213.96,353.17,60.007,1471707003,"201051344000585","219011344069620",29.60,23.30,0,331.23,377.82,52.6,48.8,0.424,530707.2,530707.2,3993,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707009,901160.00
08/20/2016 11:30,2,1.678,ACTIVE,213.29,350.47,59.986,1471707003,"201051344001230","219011344069620",29.86,22.50,0,330.33,373.31,50.8,47.1,0.411,524781.1,524781.1,4015,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707010,901161.00
08/20/2016 11:30,2,1.715,ACTIVE,214.19,353.17,59.986,1471707003,"201051344000582","219011344069620",29.08,23.50,0,332.73,378.42,50.5,46.8,0.415,517538.6,517538.6,3995,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707011,901162.00
08/20/2016 11:30,2,1.744,ACTIVE,213.29,351.37,60.023,1471707003,"201051344000955","219011344069620",29.26,23.30,0,331.23,375.11,51.7,48.0,0.433,531226.6,531226.6,4003,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707012,901163.00
08/20/2016 11:30,2,1.074,ACTIVE,212.16,424.11,60.002,1471707003,"274151322000094","219011344069620",39.60,28.30,0,335.74,446.35,43.0,39.5,0.292,647643.8,647643.8,4038,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707013,901164.00
08/20/2016 11:30,2,1.760,ACTIVE,214.41,355.28,59.991,1471707003,"201051344000579","219011344069620",29.66,22.80,0,334.84,382.03,52.9,49.1,0.424,534715.8,534715.8,4006,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707014,901165.00
08/20/2016 11:30,2,1.732,ACTIVE,213.29,351.37,59.975,1471707003,"201051344000890","219011344069620",29.56,23.00,0,330.33,377.52,51.9,48.2,0.415,528476.4,528476.4,3997,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707015,901166.00
08/20/2016 11:30,2,1.711,ACTIVE,213.74,352.87,59.996,1471707003,"201051344000438","219011344069620",29.74,23.30,0,331.83,378.12,51.6,47.8,0.424,529996.7,529996.7,4004,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707016,901167.00
08/20/2016 11:30,2,1.760,ACTIVE,213.51,351.97,60.007,1471707003,"201051344000417","219011344069620",28.78,23.00,0,331.53,377.82,51.3,47.6,0.424,521432.9,521432.9,3999,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707016,901168.00
08/20/2016 11:30,2,1.623,ACTIVE,211.93,344.76,59.981,1471707003,"274151322000083","219011344069620",28.90,26.50,0,332.73,364.59,47.5,43.9,0.336,783029.5,783029.5,3976,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707017,901169.00
08/20/2016 11:30,2,1.672,ACTIVE,213.06,353.77,59.970,1471707003,"274151322000076","219011344069620",29.86,26.30,0,333.93,366.70,50.5,46.9,0.345,835323.3,835323.3,3977,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707018,901170.00
08/20/2016 11:30,2,1.770,ACTIVE,214.19,353.77,59.981,1471707003,"201051344000868","219011344069620",29.08,22.50,0,332.13,380.52,52.1,48.4,0.420,519334.6,519334.6,4002,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707019,901171.00
08/20/2016 11:30,2,1.664,ACTIVE,211.93,353.77,59.970,1471707003,"274151322000095","219011344069620",29.20,26.30,0,332.73,365.19,49.2,45.6,0.323,826882.2,826882.2,3984,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707020,901172.00
08/20/2016 11:30,2,1.742,ACTIVE,214.41,355.58,59.986,1471707003,"201051344000988","219011344069620",28.65,23.00,0,333.33,381.73,50.6,46.9,0.424,513019.8,513019.8,4017,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707021,901173.00
08/20/2016 11:30,2,1.752,ACTIVE,213.74,351.07,59.981,1471707003,"201051344001025","219011344069620",29.16,23.00,0,331.83,379.02,51.8,48.1,0.411,529626.0,529626.0,4001,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707022,901174.00
08/20/2016 11:30,2,1.725,ACTIVE,214.41,354.07,59.959,1471707003,"201051344000458","219011344069620",29.30,23.80,0,333.93,381.73,51.2,47.5,0.438,526706.2,526706.2,3999,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707023,901175.00
08/20/2016 11:30,2,1.723,ACTIVE,215.09,355.88,60.028,1471707003,"201051344000853","219011344069620",29.48,23.00,0,335.44,382.33,51.5,47.8,0.411,525885.5,525885.5,3999,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707024,901176.00
08/20/2016 11:30,2,1.688,ACTIVE,213.74,352.27,59.949,1471707003,"201051344000685","219011344069620",29.44,23.00,0,331.53,375.11,50.4,46.7,0.433,529254.4,529254.4,4009,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707025,901177.00
08/20/2016 11:30,2,1.664,ACTIVE,213.96,352.57,59.975,1471707003,"201051344000917","219011344069620",29.76,24.30,0,331.23,375.71,50.2,46.5,0.415,526208.5,526208.5,4017,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707026,901178.00
08/20/2016 11:30,2,1.686,ACTIVE,213.74,351.97,59.970,1471707003,"201051344001145","219011344069620",29.58,22.80,0,332.43,378.12,50.5,46.8,0.411,531410.1,531410.1,4017,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707026,901179.00
08/20/2016 11:30,2,1.719,ACTIVE,213.96,353.17,59.981,1471707003,"201051344000651","219011344069620",29.26,23.50,0,333.03,379.02,51.0,47.3,0.415,524262.3,524262.3,3997,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707027,901180.00
08/20/2016 11:30,2,1.561,ACTIVE,211.48,349.56,59.975,1471707003,"274151322000088","219011344069620",28.71,26.00,0,330.03,363.39,45.3,41.8,0.309,754317.6,754317.6,3970,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707028,901181.00
08/20/2016 11:30,2,1.094,ACTIVE,212.61,425.01,59.981,1471707003,"274151322000068","219011344069620",39.30,28.80,0,336.34,446.65,43.4,40.0,0.296,647882.6,647882.6,4033,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707029,901182.00
08/20/2016 11:30,2,1.732,ACTIVE,213.29,351.37,59.981,1471707003,"201051344001135","219011344069620",29.32,23.30,0,331.23,375.41,51.5,47.8,0.420,520422.3,520422.3,3994,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707030,901183.00
08/20/2016 11:30,2,1.727,ACTIVE,213.74,353.77,59.975,1471707003,"201051344000594","219011344069620",29.72,22.80,0,332.13,379.92,52.0,48.2,0.411,531102.6,531102.6,4002,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707031,901184.00
08/20/2016 11:30,2,1.721,ACTIVE,213.96,352.57,59.981,1471707003,"201051344001203","219011344069620",29.36,23.50,0,332.73,376.62,51.2,47.5,0.429,528399.5,528399.5,4007,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707032,901185.00
08/20/2016 11:30,2,1.590,ACTIVE,211.93,351.97,59.975,1471707003,"274151322000054","219011344069620",28.69,26.80,0,332.73,364.89,46.2,42.7,0.314,769970.8,769970.8,3969,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707033,901186.00
08/20/2016 11:30,2,1.738,ACTIVE,214.19,353.77,59.965,1471707003,"201051344000867","219011344069620",29.40,23.50,0,333.33,378.72,51.8,48.0,0.420,518413.1,518413.1,4001,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707034,901187.00
08/20/2016 11:30,2,1.680,ACTIVE,213.74,352.27,59.954,1471707003,"201051344001093","219011344069620",29.70,23.30,0,332.13,377.82,50.5,46.8,0.393,525640.9,525640.9,4018,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707035,901188.00
08/20/2016 11:30,2,1.711,ACTIVE,214.19,354.67,59.970,1471707003,"201051344000900","219011344069620",29.26,23.00,0,333.63,380.52,50.8,47.1,0.420,534878.5,534878.5,4013,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707036,901189.00
08/20/2016 11:30,2,1.682,ACTIVE,214.41,353.77,59.970,1471707003,"201051344000648","219011344069620",29.72,22.50,0,333.93,380.22,50.7,47.0,0.411,524325.4,524325.4,3997,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707037,901190.00
08/20/2016 11:30,2,1.742,ACTIVE,214.41,354.97,59.970,1471707003,"201051344000569","219011344069620",29.06,23.30,0,334.54,379.92,51.3,47.6,0.424,535151.1,535151.1,3999,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707038,901191.00
08/20/2016 11:30,2,1.725,ACTIVE,214.41,354.67,59.975,1471707003,"201051344000983","219011344069620",29.50,23.50,0,334.24,380.22,51.5,47.8,0.424,527363.9,527363.9,3993,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707038,901192.00
08/20/2016 11:30,2,1.734,ACTIVE,214.41,354.67,59.922,1471707003,"201051344001158","219011344069620",29.14,22.50,0,334.24,380.52,51.1,47.4,0.424,519724.3,519724.3,4003,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707039,901193.00
08/20/2016 11:30,2,1.711,ACTIVE,214.64,355.28,59.928,1471707003,"201051344000576","219011344069620",29.26,23.00,0,334.54,380.82,50.7,47.0,0.411,527130.7,527130.7,4002,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707040,901194.00
08/20/2016 11:30,2,1.576,ACTIVE,212.16,352.27,59.975,1471707003,"274151322000087","219011344069620",28.61,34.00,0,333.03,363.99,45.6,42.1,0.265,742454.1,742454.1,4020,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707041,901195.00
08/20/2016 11:45,2,1.715,ACTIVE,215.09,354.97,59.981,1471707903,"201051344000645","219011344069620",29.56,24.00,0,336.34,377.82,51.4,47.6,0.420,526662.6,526662.6,4002,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707904,901196.00
08/20/2016 11:45,2,1.613,ACTIVE,212.61,354.67,60.002,1471707903,"274151322000085","219011344069620",28.33,26.80,0,334.24,363.09,46.4,42.8,0.318,770192.3,770192.3,3968,0,0,0,L,1151911521,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707905,901197.00
08/20/2016 11:45,2,1.744,ACTIVE,214.87,355.28,59.975,1471707903,"201051344000633","219011344069620",29.56,22.80,0,335.14,379.02,52.2,48.5,0.429,518160.2,518160.2,3998,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707906,901198.00
08/20/2016 11:45,2,1.750,ACTIVE,214.87,354.37,59.986,1471707903,"201051344000469","219011344069620",29.50,22.50,0,335.74,377.82,52.3,48.6,0.433,520486.0,520486.0,4014,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707907,901199.00
08/20/2016 11:45,2,1.721,ACTIVE,213.74,353.17,59.991,1471707903,"201051344000646","219011344069620",29.70,23.00,0,333.33,373.91,51.7,48.0,0.424,521507.5,521507.5,3997,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707908,901200.00
08/20/2016 11:45,2,1.656,ACTIVE,212.16,355.88,60.012,1471707903,"274151322000052","219011344069620",28.94,26.30,0,333.63,363.69,48.5,44.9,0.345,790195.8,790195.8,3966,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707909,901201.00
08/20/2016 11:45,2,1.770,ACTIVE,214.19,353.47,59.996,1471707903,"201051344000585","219011344069620",29.48,23.80,0,334.54,374.81,52.9,49.1,0.420,530719.2,530719.2,3994,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707910,901202.00
08/20/2016 11:45,2,1.715,ACTIVE,213.74,351.97,59.975,1471707903,"201051344001230","219011344069620",29.40,22.80,0,331.83,372.41,51.1,47.4,0.415,524792.6,524792.6,4016,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707911,901203.00
08/20/2016 11:45,2,1.701,ACTIVE,214.41,353.17,59.949,1471707903,"201051344000582","219011344069620",29.50,23.80,0,334.84,374.81,50.9,47.2,0.420,517550.0,517550.0,3996,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707912,901204.00
08/20/2016 11:45,2,1.715,ACTIVE,213.74,351.97,60.034,1471707903,"201051344000955","219011344069620",29.94,23.50,0,333.93,373.01,52.0,48.2,0.429,531238.4,531238.4,4004,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707913,901205.00
08/20/2016 11:45,2,1.064,ACTIVE,212.61,432.22,59.970,1471707903,"274151322000094","219011344069620",40.06,28.80,0,335.14,447.85,42.5,39.1,0.292,647653.4,647653.4,4039,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707913,901206.00
08/20/2016 11:45,2,1.785,ACTIVE,215.09,355.88,59.981,1471707903,"201051344000579","219011344069620",29.50,23.00,0,337.24,379.02,53.4,49.6,0.433,534727.8,534727.8,4007,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707914,901207.00
08/20/2016 11:45,2,1.764,ACTIVE,213.74,352.57,59.949,1471707903,"201051344000890","219011344069620",29.24,23.30,0,333.63,374.21,52.2,48.5,0.420,528488.2,528488.2,3998,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707915,901208.00
08/20/2016 11:45,2,1.740,ACTIVE,214.19,353.47,59.981,1471707903,"201051344000438","219011344069620",29.48,23.50,0,334.84,374.81,52.0,48.2,0.433,530008.4,530008.4,4005,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707916,901209.00
08/20/2016 11:45,2,1.775,ACTIVE,214.19,353.17,60.028,1471707903,"201051344000417","219011344069620",28.80,23.30,0,333.63,373.31,51.8,48.1,0.424,521444.6,521444.6,4000,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707917,901210.00
08/20/2016 11:45,2,1.633,ACTIVE,212.38,354.97,59.986,1471707903,"274151322000083","219011344069620",29.00,26.50,0,334.84,363.39,47.9,44.3,0.345,783040.2,783040.2,3977,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707918,901211.00
08/20/2016 11:45,2,1.697,ACTIVE,213.29,354.07,59.981,1471707903,"274151322000076","219011344069620",29.60,26.50,0,336.04,365.19,51.0,47.3,0.354,835334.8,835334.8,3978,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707919,901212.00
08/20/2016 11:45,2,1.789,ACTIVE,214.41,354.37,59.938,1471707903,"201051344000868","219011344069620",29.16,23.00,0,335.74,376.01,52.9,49.1,0.424,519346.5,519346.5,4003,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707920,901213.00
08/20/2016 11:45,2,1.672,ACTIVE,212.16,347.46,59.981,1471707903,"274151322000095","219011344069620",29.48,26.80,0,334.54,363.99,49.9,46.2,0.327,826893.4,826893.4,3985,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707921,901214.00
08/20/2016 11:45,2,1.764,ACTIVE,214.64,355.88,60.002,1471707903,"201051344000988","219011344069620",28.45,23.30,0,336.34,379.32,50.9,47.2,0.424,513031.1,513031.1,4018,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707922,901215.00
08/20/2016 11:45,2,1.770,ACTIVE,214.19,352.87,59.981,1471707903,"201051344001025","219011344069620",29.30,23.30,0,334.54,374.51,52.5,48.8,0.420,529637.8,529637.8,4002,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707923,901216.00
08/20/2016 11:45,2,1.746,ACTIVE,214.87,354.97,59.970,1471707903,"201051344000458","219011344069620",29.38,24.00,0,336.94,377.22,52.0,48.3,0.438,526717.9,526717.9,4000,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707924,901217.00
08/20/2016 11:45,2,1.760,ACTIVE,215.32,356.78,60.012,1471707903,"201051344000853","219011344069620",29.40,23.30,0,338.44,381.42,52.4,48.7,0.446,525897.3,525897.3,4000,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707924,901218.00
08/20/2016 11:45,2,1.715,ACTIVE,214.19,353.47,59.996,1471707903,"201051344000685","219011344069620",29.36,23.30,0,334.54,374.51,51.0,47.3,0.433,529265.8,529265.8,4010,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707925,901219.00
08/20/2016 11:45,2,1.703,ACTIVE,214.19,352.87,59.981,1471707903,"201051344000917","219011344069620",29.64,24.30,0,334.24,373.31,51.1,47.4,0.420,526220.0,526220.0,4018,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707926,901220.00
08/20/2016 11:45,2,1.723,ACTIVE,214.19,352.87,59.981,1471707903,"201051344001145","219011344069620",29.48,22.80,0,334.24,374.21,51.5,47.7,0.420,531421.7,531421.7,4018,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707927,901221.00
08/20/2016 11:45,2,1.723,ACTIVE,214.41,353.77,59.991,1471707903,"201051344000651","219011344069620",29.66,23.80,0,335.74,374.51,51.8,48.1,0.420,524274.0,524274.0,3998,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707928,901222.00
08/20/2016 11:45,2,1.586,ACTIVE,211.93,349.26,59.981,1471707903,"274151322000088","219011344069620",28.71,26.30,0,333.93,362.79,46.1,42.5,0.301,754327.9,754327.9,3971,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707929,901223.00
08/20/2016 11:45,2,1.105,ACTIVE,213.29,420.20,59.975,1471707903,"274151322000068","219011344069620",39.38,28.80,0,335.14,446.95,44.3,40.8,0.296,647892.4,647892.4,4034,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707930,901224.00
08/20/2016 11:45,2,1.758,ACTIVE,213.96,352.57,60.002,1471707903,"201051344001135","219011344069620",29.44,23.50,0,333.63,373.91,52.5,48.7,0.429,520434.1,520434.1,3995,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707931,901225.00
08/20/2016 11:45,2,1.764,ACTIVE,214.19,354.07,59.965,1471707903,"201051344000594","219011344069620",29.72,22.80,0,334.24,375.41,53.1,49.3,0.424,531114.5,531114.5,4003,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707932,901226.00
08/20/2016 11:45,2,1.758,ACTIVE,214.41,352.27,60.002,1471707903,"201051344001203","219011344069620",29.34,23.80,0,334.54,375.71,52.2,48.5,0.433,528411.2,528411.2,4008,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707933,901227.00
08/20/2016 11:45,2,1.633,ACTIVE,212.61,347.46,59.981,1471707903,"274151322000054","219011344069620",28.45,27.00,0,334.24,363.69,47.0,43.5,0.309,769981.2,769981.2,3970,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707934,901228.00
08/20/2016 11:45,2,1.771,ACTIVE,214.64,354.07,59.944,1471707903,"201051344000867","219011344069620",29.46,23.80,0,336.04,375.71,52.9,49.1,0.424,518425.0,518425.0,4002,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707935,901229.00
08/20/2016 11:45,2,1.738,ACTIVE,214.19,353.77,59.981,1471707903,"201051344001093","219011344069620",29.22,23.50,0,334.54,373.91,51.5,47.8,0.415,525652.4,525652.4,4019,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707936,901230.00
08/20/2016 11:45,2,1.736,ACTIVE,214.64,355.58,59.981,1471707903,"201051344000900","219011344069620",29.58,23.50,0,336.34,376.31,52.0,48.3,0.415,534890.2,534890.2,4014,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707937,901231.00
08/20/2016 11:45,2,1.764,ACTIVE,214.87,354.97,59.975,1471707903,"201051344000648","219011344069620",29.00,23.00,0,336.64,378.72,51.9,48.1,0.429,524337.0,524337.0,3998,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707938,901232.00
08/20/2016 11:45,2,1.770,ACTIVE,214.64,355.28,60.023,1471707903,"201051344000569","219011344069620",29.42,23.50,0,337.24,377.82,52.7,48.9,0.429,535162.9,535162.9,4000,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707939,901233.00
08/20/2016 11:45,2,1.746,ACTIVE,214.64,354.37,59.965,1471707903,"201051344000983","219011344069620",29.96,23.80,0,335.44,376.31,52.9,49.1,0.433,527375.8,527375.8,3994,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707940,901234.00
08/20/2016 11:45,2,1.771,ACTIVE,214.87,355.28,59.933,1471707903,"201051344001158","219011344069620",29.28,23.00,0,336.34,377.22,52.5,48.8,0.433,519736.1,519736.1,4004,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707940,901235.00
08/20/2016 11:45,2,1.748,ACTIVE,215.09,355.88,60.007,1471707903,"201051344000576","219011344069620",29.38,23.30,0,336.94,379.32,52.0,48.3,0.429,527142.3,527142.3,4003,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707941,901236.00
08/20/2016 11:45,2,1.613,ACTIVE,212.61,353.47,59.975,1471707903,"274151322000087","219011344069620",28.61,34.50,0,333.63,362.79,46.8,43.2,0.296,742464.5,742464.5,4021,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471707942,901237.00
08/20/2016 12:00,2,2.059,ACTIVE,215.54,357.38,60.028,1471708803,"201051344000645","219011344069620",28.78,24.80,0,336.94,385.93,60.0,56.0,0.491,526675.4,526675.4,4003,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708804,901238.00
08/20/2016 12:00,2,1.844,ACTIVE,212.38,345.06,60.012,1471708803,"274151322000085","219011344069620",28.29,27.30,0,334.54,367.00,52.9,49.1,0.358,770203.7,770203.7,3969,0,0,0,L,1151911521,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708805,901239.00
08/20/2016 12:00,2,2.043,ACTIVE,215.32,359.48,60.007,1471708803,"201051344000633","219011344069620",29.46,23.30,0,335.44,387.14,61.0,56.9,0.513,518173.3,518173.3,3999,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708806,901240.00
08/20/2016 12:00,2,2.059,ACTIVE,215.54,358.28,60.023,1471708803,"201051344000469","219011344069620",29.22,23.00,0,336.94,386.23,60.9,56.9,0.517,520499.1,520499.1,4015,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708807,901241.00
08/20/2016 12:00,2,2.033,ACTIVE,214.19,356.78,60.018,1471708803,"201051344000646","219011344069620",29.12,23.50,0,334.84,380.22,60.0,56.0,0.499,521520.4,521520.4,3998,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708808,901242.00
08/20/2016 12:00,2,1.906,ACTIVE,212.61,357.68,60.023,1471708803,"274151322000052","219011344069620",28.71,27.00,0,334.24,367.30,55.5,51.6,0.376,790207.9,790207.9,3967,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708809,901243.00
08/20/2016 12:00,2,2.064,ACTIVE,215.09,356.48,60.028,1471708803,"201051344000585","219011344069620",29.34,24.00,0,335.74,384.43,61.4,57.3,0.504,530732.4,530732.4,3995,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708810,901244.00
08/20/2016 12:00,2,1.992,ACTIVE,214.19,354.97,60.023,1471708803,"201051344001230","219011344069620",29.38,23.00,0,333.93,378.72,59.3,55.3,0.486,524805.4,524805.4,4017,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708810,901245.00
08/20/2016 12:00,2,1.996,ACTIVE,215.32,357.38,60.023,1471708803,"201051344000582","219011344069620",29.18,24.30,0,334.84,383.83,59.0,55.1,0.482,517562.7,517562.7,3997,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708811,901246.00
