ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 12:00,2,2.033,ACTIVE,214.19,355.28,60.039,1471708803,"201051344000955","219011344069620",29.36,24.00,0,333.93,379.62,60.5,56.4,0.508,531251.4,531251.4,4005,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708812,901247.00
08/20/2016 12:00,2,1.213,ACTIVE,212.61,431.92,60.007,1471708803,"274151322000094","219011344069620",39.70,29.30,0,335.44,447.85,49.0,45.4,0.345,647664.2,647664.2,4040,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708813,901248.00
08/20/2016 12:00,2,2.078,ACTIVE,215.09,358.88,60.012,1471708803,"201051344000579","219011344069620",29.36,23.50,0,336.94,387.44,61.8,57.7,0.504,534741.2,534741.2,4008,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708814,901249.00
08/20/2016 12:00,2,2.037,ACTIVE,214.19,355.88,60.007,1471708803,"201051344000890","219011344069620",29.40,23.80,0,333.63,380.52,60.7,56.6,0.477,528501.3,528501.3,3999,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708815,901250.00
08/20/2016 12:00,2,2.004,ACTIVE,214.64,357.08,60.007,1471708803,"201051344000438","219011344069620",29.64,24.00,0,336.04,382.93,60.2,56.2,0.504,530021.5,530021.5,4006,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708816,901251.00
08/20/2016 12:00,2,2.018,ACTIVE,214.41,356.18,60.034,1471708803,"201051344000417","219011344069620",29.24,23.50,0,334.54,382.03,59.8,55.8,0.504,521457.5,521457.5,4001,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708817,901252.00
08/20/2016 12:00,2,1.852,ACTIVE,212.38,349.56,60.039,1471708803,"274151322000083","219011344069620",29.08,27.50,0,334.54,367.30,54.6,50.8,0.389,783052.1,783052.1,3978,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708818,901253.00
08/20/2016 12:00,2,1.977,ACTIVE,213.06,360.38,60.023,1471708803,"274151322000076","219011344069620",29.52,27.00,0,336.04,370.00,59.1,55.1,0.411,835347.5,835347.5,3979,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708819,901254.00
08/20/2016 12:00,2,2.053,ACTIVE,214.64,357.38,60.023,1471708803,"201051344000868","219011344069620",29.26,23.50,0,336.64,384.73,60.9,56.8,0.491,519359.7,519359.7,4004,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708820,901255.00
08/20/2016 12:00,2,1.947,ACTIVE,212.83,350.17,60.034,1471708803,"274151322000095","219011344069620",29.46,27.50,0,334.54,368.80,58.1,54.2,0.380,826906.0,826906.0,3986,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708821,901256.00
08/20/2016 12:00,2,2.066,ACTIVE,215.32,359.78,60.018,1471708803,"201051344000988","219011344069620",28.19,23.80,0,335.74,386.53,59.0,55.0,0.491,513043.8,513043.8,4019,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708821,901257.00
08/20/2016 12:00,2,2.064,ACTIVE,214.64,356.18,60.012,1471708803,"201051344001025","219011344069620",29.00,23.80,0,334.84,382.03,60.6,56.6,0.495,529651.0,529651.0,4003,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708822,901258.00
08/20/2016 12:00,2,2.014,ACTIVE,215.09,357.98,60.023,1471708803,"201051344000458","219011344069620",29.42,24.50,0,337.54,385.33,60.0,56.0,0.508,526730.9,526730.9,4001,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708823,901259.00
08/20/2016 12:00,2,2.051,ACTIVE,215.77,358.88,60.018,1471708803,"201051344000853","219011344069620",29.08,23.80,0,337.24,385.63,60.4,56.4,0.508,525910.4,525910.4,4001,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708824,901260.00
08/20/2016 12:00,2,2.000,ACTIVE,214.64,356.78,60.023,1471708803,"201051344000685","219011344069620",29.16,23.50,0,333.93,381.73,59.1,55.2,0.504,529278.6,529278.6,4011,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708825,901261.00
08/20/2016 12:00,2,1.988,ACTIVE,214.87,356.78,60.018,1471708803,"201051344000917","219011344069620",29.32,24.80,0,333.63,382.33,59.1,55.1,0.486,526232.8,526232.8,4019,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708826,901262.00
08/20/2016 12:00,2,1.979,ACTIVE,214.64,354.67,59.975,1471708803,"201051344001145","219011344069620",29.54,23.30,0,335.14,382.03,59.2,55.2,0.486,531434.5,531434.5,4019,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708827,901263.00
08/20/2016 12:00,2,2.031,ACTIVE,214.87,357.38,60.028,1471708803,"201051344000651","219011344069620",29.04,24.30,0,336.04,383.83,59.8,55.7,0.491,524287.0,524287.0,3999,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708828,901264.00
08/20/2016 12:00,2,1.820,ACTIVE,212.38,349.56,60.023,1471708803,"274151322000088","219011344069620",28.27,26.80,0,334.24,366.70,52.1,48.3,0.349,754339.3,754339.3,3972,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708829,901265.00
08/20/2016 12:00,2,1.232,ACTIVE,213.06,430.42,59.996,1471708803,"274151322000068","219011344069620",39.86,29.80,0,335.74,451.46,49.5,45.9,0.331,647903.3,647903.3,4035,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708830,901266.00
08/20/2016 12:00,2,2.021,ACTIVE,214.41,356.18,60.028,1471708803,"201051344001135","219011344069620",29.34,24.00,0,335.14,380.82,60.1,56.1,0.491,520447.2,520447.2,3996,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708831,901267.00
08/20/2016 12:00,2,2.031,ACTIVE,214.41,357.08,60.007,1471708803,"201051344000594","219011344069620",29.68,23.30,0,335.14,382.03,61.1,57.0,0.491,531127.8,531127.8,4004,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708832,901268.00
08/20/2016 12:00,2,2.018,ACTIVE,214.64,357.38,60.012,1471708803,"201051344001203","219011344069620",29.46,24.30,0,336.04,383.23,60.2,56.2,0.508,528424.3,528424.3,4009,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708833,901269.00
08/20/2016 12:00,2,1.846,ACTIVE,212.38,347.16,60.007,1471708803,"274151322000054","219011344069620",28.29,27.80,0,334.54,367.30,52.9,49.1,0.358,769992.8,769992.8,3971,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708833,901270.00
08/20/2016 12:00,2,2.025,ACTIVE,215.09,357.08,59.996,1471708803,"201051344000867","219011344069620",29.56,24.30,0,336.34,383.53,60.6,56.6,0.486,518438.2,518438.2,4003,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708834,901271.00
08/20/2016 12:00,2,2.002,ACTIVE,214.87,356.18,60.034,1471708803,"201051344001093","219011344069620",29.24,23.80,0,335.74,383.83,59.3,55.3,0.477,525665.3,525665.3,4020,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708835,901272.00
08/20/2016 12:00,2,1.990,ACTIVE,215.09,357.68,60.018,1471708803,"201051344000900","219011344069620",29.68,24.00,0,336.64,386.23,59.9,55.9,0.486,534903.2,534903.2,4015,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708836,901273.00
08/20/2016 12:00,2,1.998,ACTIVE,215.32,360.08,60.012,1471708803,"201051344000648","219011344069620",29.28,23.50,0,337.24,385.93,59.3,55.3,0.482,524349.9,524349.9,3999,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708837,901274.00
08/20/2016 12:00,2,2.031,ACTIVE,215.32,357.98,60.023,1471708803,"201051344000569","219011344069620",29.18,24.00,0,336.64,387.14,60.0,56.0,0.495,535176.1,535176.1,4001,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708838,901275.00
08/20/2016 12:00,2,2.043,ACTIVE,215.32,357.68,60.007,1471708803,"201051344000983","219011344069620",29.30,24.30,0,336.04,385.63,60.6,56.6,0.504,527389.0,527389.0,3995,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708839,901276.00
08/20/2016 12:00,2,2.041,ACTIVE,215.54,359.48,60.018,1471708803,"201051344001158","219011344069620",29.12,23.30,0,337.24,387.14,60.2,56.2,0.486,519749.2,519749.2,4005,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708840,901277.00
08/20/2016 12:00,2,2.004,ACTIVE,215.77,357.98,59.991,1471708803,"201051344000576","219011344069620",29.20,23.80,0,337.24,386.23,59.3,55.3,0.504,527155.3,527155.3,4004,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708841,901278.00
08/20/2016 12:00,2,1.824,ACTIVE,211.48,348.96,60.012,1471708803,"274151322000087","219011344069620",28.21,34.80,0,333.63,367.00,52.1,48.4,0.345,742475.9,742475.9,4022,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471708841,901279.00
08/20/2016 12:15,2,1.467,ACTIVE,214.19,350.47,59.986,1471709703,"201051344000645","219011344069620",28.77,25.30,0,338.14,386.23,42.8,39.4,0.349,526687.8,526687.8,4004,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709705,901280.00
08/20/2016 12:15,2,1.355,ACTIVE,211.93,344.15,59.954,1471709703,"274151322000085","219011344069620",27.71,27.50,0,334.24,366.40,38.0,34.8,0.252,770214.5,770214.5,3970,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709706,901281.00
08/20/2016 12:15,2,1.482,ACTIVE,214.19,352.57,59.986,1471709703,"201051344000633","219011344069620",29.04,23.80,0,336.34,387.14,43.6,40.2,0.362,518185.9,518185.9,4000,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709706,901282.00
08/20/2016 12:15,2,1.486,ACTIVE,213.96,351.37,59.986,1471709703,"201051344000469","219011344069620",28.96,23.50,0,337.24,386.83,43.6,40.2,0.367,520511.7,520511.7,4016,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709707,901283.00
08/20/2016 12:15,2,1.467,ACTIVE,212.83,349.26,59.986,1471709703,"201051344000646","219011344069620",29.14,24.00,0,334.84,380.22,43.3,39.9,0.358,521532.8,521532.8,3999,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709708,901284.00
08/20/2016 12:15,2,1.393,ACTIVE,212.38,345.06,59.991,1471709703,"274151322000052","219011344069620",28.67,27.30,0,333.93,367.30,40.5,37.1,0.270,790219.3,790219.3,3968,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709709,901285.00
08/20/2016 12:15,2,1.494,ACTIVE,213.74,350.47,59.981,1471709703,"201051344000585","219011344069620",29.36,24.50,0,336.04,384.13,44.5,41.0,0.358,530745.2,530745.2,3996,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709710,901286.00
08/20/2016 12:15,2,1.447,ACTIVE,213.06,348.66,59.975,1471709703,"201051344001230","219011344069620",28.92,23.50,0,334.54,379.62,42.4,39.0,0.340,524817.6,524817.6,4018,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709711,901287.00
08/20/2016 12:15,2,1.449,ACTIVE,213.51,350.77,59.986,1471709703,"201051344000582","219011344069620",28.90,24.50,0,336.04,382.33,42.4,39.0,0.340,517574.9,517574.9,3998,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709712,901288.00
08/20/2016 12:15,2,1.469,ACTIVE,212.61,349.56,59.959,1471709703,"201051344000955","219011344069620",29.40,24.30,0,335.14,380.22,43.8,40.3,0.358,531263.9,531263.9,4006,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709713,901289.00
08/20/2016 12:15,2,0.930,ACTIVE,212.16,405.77,59.986,1471709703,"274151322000094","219011344069620",38.07,29.30,0,336.04,445.75,35.9,32.7,0.239,647674.2,647674.2,4041,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709714,901290.00
08/20/2016 12:15,2,1.506,ACTIVE,213.74,351.07,60.002,1471709703,"201051344000579","219011344069620",29.52,23.80,0,337.84,387.14,45.0,41.5,0.362,534754.0,534754.0,4009,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709715,901291.00
08/20/2016 12:15,2,1.498,ACTIVE,212.83,347.76,59.970,1471709703,"201051344000890","219011344069620",28.90,24.30,0,335.44,381.73,43.8,40.4,0.345,528513.8,528513.8,4000,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709716,901292.00
08/20/2016 12:15,2,1.480,ACTIVE,213.29,350.17,59.996,1471709703,"201051344000438","219011344069620",29.08,24.30,0,334.84,381.73,43.6,40.2,0.362,530033.9,530033.9,4007,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709717,901293.00
08/20/2016 12:15,2,1.504,ACTIVE,213.06,348.96,59.981,1471709703,"201051344000417","219011344069620",28.59,24.00,0,335.14,381.12,43.5,40.1,0.358,521469.9,521469.9,4002,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709718,901294.00
08/20/2016 12:15,2,1.363,ACTIVE,211.70,348.66,59.970,1471709703,"274151322000083","219011344069620",28.82,27.30,0,334.24,366.70,39.8,36.5,0.283,783063.3,783063.3,3979,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709718,901295.00
08/20/2016 12:15,2,1.447,ACTIVE,212.83,348.06,59.975,1471709703,"274151322000076","219011344069620",29.16,27.30,0,335.44,369.70,42.7,39.3,0.296,835359.7,835359.7,3980,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709719,901296.00
08/20/2016 12:15,2,1.510,ACTIVE,213.74,350.47,59.986,1471709703,"201051344000868","219011344069620",28.94,23.80,0,335.14,385.33,44.3,40.8,0.358,519372.2,519372.2,4005,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709720,901297.00
08/20/2016 12:15,2,1.420,ACTIVE,211.93,347.76,59.986,1471709703,"274151322000095","219011344069620",29.08,27.50,0,333.93,368.80,41.8,38.4,0.274,826917.9,826917.9,3987,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709721,901298.00
08/20/2016 12:15,2,1.488,ACTIVE,213.96,352.87,59.981,1471709703,"201051344000988","219011344069620",28.17,24.30,0,336.94,386.53,42.5,39.1,0.354,513055.9,513055.9,4020,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709722,901299.00
08/20/2016 12:15,2,1.494,ACTIVE,212.83,349.86,60.002,1471709703,"201051344001025","219011344069620",29.12,24.00,0,335.74,382.03,44.0,40.6,0.358,529663.5,529663.5,4004,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709723,901300.00
08/20/2016 12:15,2,1.479,ACTIVE,213.96,349.86,59.986,1471709703,"201051344000458","219011344069620",29.16,25.30,0,337.84,386.23,43.7,40.3,0.367,526743.3,526743.3,4002,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709724,901301.00
08/20/2016 12:15,2,1.490,ACTIVE,214.64,351.97,59.986,1471709703,"201051344000853","219011344069620",29.08,24.30,0,336.94,386.53,43.9,40.4,0.358,525922.8,525922.8,4002,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709725,901302.00
08/20/2016 12:15,2,1.445,ACTIVE,213.29,350.17,59.991,1471709703,"201051344000685","219011344069620",29.14,23.80,0,336.34,382.03,42.7,39.3,0.367,529290.8,529290.8,4012,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709726,901303.00
08/20/2016 12:15,2,1.455,ACTIVE,213.29,349.86,59.944,1471709703,"201051344000917","219011344069620",28.84,25.00,0,335.44,380.82,42.5,39.1,0.349,526244.9,526244.9,4020,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709727,901304.00
08/20/2016 12:15,2,1.459,ACTIVE,213.29,349.26,59.975,1471709703,"201051344001145","219011344069620",29.06,23.50,0,336.04,382.03,43.0,39.6,0.349,531446.7,531446.7,4020,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709727,901305.00
08/20/2016 12:15,2,1.484,ACTIVE,213.51,350.17,59.975,1471709703,"201051344000651","219011344069620",28.82,24.80,0,336.64,384.13,43.4,39.9,0.349,524299.3,524299.3,4000,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709728,901306.00
08/20/2016 12:15,2,1.346,ACTIVE,211.70,350.17,59.986,1471709703,"274151322000088","219011344069620",27.95,27.00,0,333.63,365.49,38.1,34.9,0.243,754349.9,754349.9,3973,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709729,901307.00
08/20/2016 12:15,2,0.893,ACTIVE,212.61,426.81,59.981,1471709703,"274151322000068","219011344069620",39.98,29.80,0,389.84,450.86,36.1,32.9,0.234,647913.4,647913.4,4036,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709730,901308.00
08/20/2016 12:15,2,1.490,ACTIVE,213.06,348.96,59.986,1471709703,"201051344001135","219011344069620",29.28,24.50,0,336.04,380.82,44.2,40.8,0.362,520459.6,520459.6,3997,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709731,901309.00
08/20/2016 12:15,2,1.512,ACTIVE,213.51,350.47,59.981,1471709703,"201051344000594","219011344069620",29.20,23.50,0,335.44,385.03,44.8,41.3,0.358,531140.4,531140.4,4005,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709732,901310.00
08/20/2016 12:15,2,1.494,ACTIVE,213.51,349.26,59.981,1471709703,"201051344001203","219011344069620",28.90,24.50,0,336.34,382.63,43.8,40.4,0.358,528436.7,528436.7,4010,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709733,901311.00
08/20/2016 12:15,2,1.363,ACTIVE,212.16,342.35,59.981,1471709703,"274151322000054","219011344069620",28.29,27.80,0,333.93,367.00,39.0,35.7,0.270,770003.6,770003.6,3972,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709734,901312.00
08/20/2016 12:15,2,1.504,ACTIVE,213.96,349.56,59.986,1471709703,"201051344000867","219011344069620",29.22,24.80,0,336.94,384.73,44.5,41.1,0.354,518450.7,518450.7,4004,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709735,901313.00
08/20/2016 12:15,2,1.465,ACTIVE,213.29,350.47,59.991,1471709703,"201051344001093","219011344069620",29.04,24.30,0,336.34,383.53,43.1,39.7,0.345,525677.4,525677.4,4021,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709736,901314.00
08/20/2016 12:15,2,1.480,ACTIVE,213.96,351.37,59.981,1471709703,"201051344000900","219011344069620",29.12,24.50,0,336.94,386.53,43.7,40.3,0.354,534915.5,534915.5,4016,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709737,901315.00
08/20/2016 12:15,2,1.480,ACTIVE,213.96,350.77,59.981,1471709703,"201051344000648","219011344069620",29.16,23.80,0,336.64,386.83,43.8,40.3,0.362,524362.2,524362.2,4000,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709738,901316.00
08/20/2016 12:15,2,1.500,ACTIVE,213.96,351.67,59.938,1471709703,"201051344000569","219011344069620",29.14,24.80,0,337.24,386.23,44.3,40.8,0.358,535188.5,535188.5,4002,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709739,901317.00
08/20/2016 12:15,2,1.512,ACTIVE,213.96,351.07,59.996,1471709703,"201051344000983","219011344069620",29.28,24.80,0,336.94,385.93,44.9,41.4,0.367,527401.6,527401.6,3996,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709739,901318.00
08/20/2016 12:15,2,1.508,ACTIVE,213.96,350.77,59.981,1471709703,"201051344001158","219011344069620",29.00,24.00,0,336.94,386.53,44.3,40.8,0.362,519761.6,519761.6,4006,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709740,901319.00
08/20/2016 12:15,2,1.496,ACTIVE,214.41,352.27,59.991,1471709703,"201051344000576","219011344069620",28.80,24.50,0,336.94,385.93,43.7,40.2,0.358,527167.5,527167.5,4005,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709741,901320.00
08/20/2016 12:15,2,1.379,ACTIVE,211.93,350.47,59.954,1471709703,"274151322000087","219011344069620",27.71,34.30,0,333.93,367.00,38.7,35.4,0.243,742486.6,742486.6,4023,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471709742,901321.00
08/20/2016 12:30,2,2.164,ACTIVE,215.09,357.98,59.965,1471710603,"201051344000645","219011344069620",28.78,25.80,0,335.14,391.94,63.1,59.0,0.517,526701.2,526701.2,4005,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710604,901322.00
08/20/2016 12:30,2,1.928,ACTIVE,212.83,346.56,59.959,1471710603,"274151322000085","219011344069620",28.49,28.00,0,334.24,369.40,55.6,51.7,0.380,770226.3,770226.3,3971,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710605,901323.00
08/20/2016 12:30,2,2.158,ACTIVE,214.87,359.18,59.970,1471710603,"201051344000633","219011344069620",29.20,24.00,0,334.24,389.84,63.8,59.7,0.539,518199.5,518199.5,4001,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710606,901324.00
08/20/2016 12:30,2,2.123,ACTIVE,215.09,358.58,59.996,1471710603,"201051344000469","219011344069620",29.70,23.80,0,335.14,389.84,63.9,59.7,0.539,520525.3,520525.3,4017,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710607,901325.00
08/20/2016 12:30,2,2.092,ACTIVE,213.74,355.88,59.959,1471710603,"201051344000646","219011344069620",29.68,24.00,0,333.03,383.83,63.0,58.8,0.521,521546.3,521546.3,4000,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710608,901326.00
08/20/2016 12:30,2,1.990,ACTIVE,212.16,351.97,59.965,1471710603,"274151322000052","219011344069620",29.00,27.80,0,333.33,370.60,58.4,54.5,0.402,790231.8,790231.8,3969,0,0,0,L,1151911521,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710609,901327.00
08/20/2016 12:30,2,2.150,ACTIVE,214.41,356.48,59.954,1471710603,"201051344000585","219011344069620",29.48,24.50,0,334.54,384.73,64.2,60.0,0.526,530758.9,530758.9,3997,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710610,901328.00
08/20/2016 12:30,2,2.088,ACTIVE,213.74,353.77,59.917,1471710603,"201051344001230","219011344069620",29.28,23.50,0,332.73,382.33,61.9,57.8,0.504,524830.8,524830.8,4019,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710611,901329.00
08/20/2016 12:30,2,2.064,ACTIVE,214.64,356.48,59.959,1471710603,"201051344000582","219011344069620",29.50,24.80,0,334.24,384.43,61.7,57.6,0.508,517588.1,517588.1,3999,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710611,901330.00
08/20/2016 12:30,2,2.100,ACTIVE,213.51,354.67,59.922,1471710603,"201051344000955","219011344069620",29.72,24.50,0,332.43,383.53,63.2,59.1,0.526,531277.5,531277.5,4007,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710612,901331.00
08/20/2016 12:30,2,1.330,ACTIVE,212.83,417.79,59.959,1471710603,"274151322000094","219011344069620",38.53,29.80,0,394.65,459.57,52.0,48.2,0.358,647685.3,647685.3,4042,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710613,901332.00
08/20/2016 12:30,2,2.184,ACTIVE,214.87,357.98,59.965,1471710603,"201051344000579","219011344069620",29.18,23.80,0,335.14,391.94,64.6,60.4,0.530,534767.9,534767.9,4010,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710614,901333.00
08/20/2016 12:30,2,2.152,ACTIVE,213.74,354.97,59.959,1471710603,"201051344000890","219011344069620",28.96,24.30,0,333.33,384.13,63.1,59.0,0.508,528527.4,528527.4,4001,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710615,901334.00
08/20/2016 12:30,2,2.098,ACTIVE,213.96,356.48,59.917,1471710603,"201051344000438","219011344069620",29.58,24.30,0,334.54,385.33,62.9,58.7,0.526,530047.4,530047.4,4008,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710616,901335.00
08/20/2016 12:30,2,2.098,ACTIVE,213.96,355.58,59.959,1471710603,"201051344000417","219011344069620",29.34,24.00,0,333.33,383.23,62.4,58.3,0.521,521483.3,521483.3,4003,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710617,901336.00
08/20/2016 12:30,2,1.951,ACTIVE,212.61,350.17,59.949,1471710603,"274151322000083","219011344069620",29.00,28.00,0,332.73,369.70,57.4,53.4,0.411,783075.6,783075.6,3980,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710618,901337.00
08/20/2016 12:30,2,2.051,ACTIVE,213.29,347.46,59.975,1471710603,"274151322000076","219011344069620",29.80,27.80,0,334.84,373.01,61.8,57.7,0.433,835373.0,835373.0,3981,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710619,901338.00
08/20/2016 12:30,2,2.154,ACTIVE,214.41,357.08,59.959,1471710603,"201051344000868","219011344069620",29.14,24.00,0,334.24,385.93,63.6,59.4,0.513,519385.9,519385.9,4006,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710620,901339.00
08/20/2016 12:30,2,2.035,ACTIVE,211.93,357.08,59.944,1471710603,"274151322000095","219011344069620",29.50,28.00,0,333.63,371.51,60.9,56.8,0.402,826930.9,826930.9,3988,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710620,901340.00
08/20/2016 12:30,2,2.166,ALERT,214.87,354.07,59.959,1471710603,"201051344000988","219011344069620",18.79,24.00,0,302.98,387.14,41.2,37.8,0.345,513064.2,513064.2,4021,0,0,0,L,1122011218,0,122.23,123.14,0002,22,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710622,901341.00
08/20/2016 12:30,2,2.121,ACTIVE,214.19,355.28,59.944,1471710603,"201051344001025","219011344069620",29.40,24.50,0,333.93,385.03,63.2,59.0,0.517,529677.1,529677.1,4005,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710623,901342.00
08/20/2016 12:30,2,2.117,ACTIVE,214.87,356.78,59.912,1471710603,"201051344000458","219011344069620",29.22,25.50,0,336.04,390.14,62.7,58.6,0.526,526756.8,526756.8,4003,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710624,901343.00
08/20/2016 12:30,2,2.131,ACTIVE,215.54,358.58,60.012,1471710603,"201051344000853","219011344069620",29.14,24.80,0,336.34,390.44,62.9,58.8,0.530,525936.4,525936.4,4003,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710625,901344.00
08/20/2016 12:30,2,2.078,ACTIVE,213.96,355.88,60.023,1471710603,"201051344000685","219011344069620",29.14,24.00,0,333.03,383.53,61.4,57.3,0.535,529304.1,529304.1,4013,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710626,901345.00
08/20/2016 12:30,2,2.043,ACTIVE,214.19,355.88,60.023,1471710603,"201051344000917","219011344069620",29.56,25.30,0,334.54,383.23,61.1,57.1,0.508,526258.1,526258.1,4021,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710627,901346.00
08/20/2016 12:30,2,2.039,ACTIVE,213.96,355.58,59.970,1471710603,"201051344001145","219011344069620",29.68,23.80,0,335.14,383.83,61.3,57.3,0.499,531460.0,531460.0,4021,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710628,901347.00
08/20/2016 12:30,2,2.074,ACTIVE,214.41,356.78,59.965,1471710603,"201051344000651","219011344069620",29.50,25.00,0,334.84,385.03,62.0,57.9,0.499,524312.8,524312.8,4001,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710629,901348.00
08/20/2016 12:30,2,1.904,ACTIVE,212.38,353.17,59.949,1471710603,"274151322000088","219011344069620",28.21,27.50,0,333.63,368.80,54.4,50.6,0.362,754361.7,754361.7,3974,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710630,901349.00
08/20/2016 12:30,2,1.256,ACTIVE,213.29,436.73,59.965,1471710603,"274151322000068","219011344069620",40.59,29.80,0,335.14,453.26,51.7,48.0,0.358,647924.7,647924.7,4037,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710631,901350.00
08/20/2016 12:30,2,2.088,ACTIVE,213.96,355.88,59.912,1471710603,"201051344001135","219011344069620",29.44,24.80,0,333.93,384.13,62.3,58.2,0.513,520473.2,520473.2,3998,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710631,901351.00
08/20/2016 12:30,2,2.129,ACTIVE,214.19,357.08,59.917,1471710603,"201051344000594","219011344069620",29.42,23.80,0,333.33,385.63,63.5,59.3,0.517,531154.3,531154.3,4006,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710632,901352.00
08/20/2016 12:30,2,2.086,ACTIVE,214.19,355.88,59.959,1471710603,"201051344001203","219011344069620",29.46,24.80,0,333.03,385.33,62.3,58.2,0.521,528450.3,528450.3,4011,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710633,901353.00
08/20/2016 12:30,2,1.918,ACTIVE,212.61,354.07,59.986,1471710603,"274151322000054","219011344069620",28.39,28.30,0,333.63,370.00,55.1,51.2,0.380,770015.7,770015.7,3973,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710634,901354.00
08/20/2016 12:30,2,2.127,ACTIVE,214.64,355.88,59.991,1471710603,"201051344000867","219011344069620",29.16,25.00,0,333.63,385.03,62.8,58.7,0.513,518464.5,518464.5,4005,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710635,901355.00
08/20/2016 12:30,2,2.039,ACTIVE,214.41,356.18,59.949,1471710603,"201051344001093","219011344069620",29.56,24.50,0,333.93,383.53,61.1,57.0,0.495,525690.8,525690.8,4022,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710636,901356.00
08/20/2016 12:30,2,2.090,ACTIVE,214.64,358.88,59.965,1471710603,"201051344000900","219011344069620",29.38,24.50,0,335.14,389.84,62.2,58.1,0.508,534929.1,534929.1,4017,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710637,901357.00
08/20/2016 12:30,2,2.055,ACTIVE,214.87,357.08,59.954,1471710603,"201051344000648","219011344069620",29.52,24.30,0,334.84,390.14,61.5,57.5,0.508,524375.7,524375.7,4001,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710638,901358.00
08/20/2016 12:30,2,2.115,ACTIVE,214.87,357.98,59.949,1471710603,"201051344000569","219011344069620",29.04,24.80,0,335.44,388.64,62.2,58.1,0.513,535202.1,535202.1,4003,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710639,901359.00
08/20/2016 12:30,2,2.090,ACTIVE,214.87,358.58,59.938,1471710603,"201051344000983","219011344069620",29.64,25.30,0,334.84,389.24,62.8,58.7,0.517,527415.4,527415.4,3997,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710640,901360.00
08/20/2016 12:30,2,2.092,ACTIVE,214.87,358.28,59.996,1471710603,"201051344001158","219011344069620",29.32,24.00,0,335.44,390.44,62.1,58.0,0.521,519775.3,519775.3,4007,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710641,901361.00
08/20/2016 12:30,2,2.074,ACTIVE,215.32,359.18,59.938,1471710603,"201051344000576","219011344069620",29.20,24.80,0,335.74,391.04,61.4,57.3,0.513,527181.0,527181.0,4006,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710642,901362.00
08/20/2016 12:30,2,1.891,ACTIVE,212.38,348.96,59.944,1471710603,"274151322000087","219011344069620",28.31,34.30,0,333.03,368.80,54.2,50.4,0.358,742498.6,742498.6,4024,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471710643,901363.00
08/20/2016 12:45,2,1.699,ACTIVE,214.64,353.77,59.954,1471711503,"201051344000645","219011344069620",28.96,25.80,0,337.24,386.83,49.9,46.2,0.411,526713.5,526713.5,4006,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711504,901364.00
08/20/2016 12:45,2,1.551,ACTIVE,212.61,343.55,60.007,1471711503,"274151322000085","219011344069620",28.21,28.00,0,334.24,367.60,44.3,40.8,0.305,770237.1,770237.1,3972,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711505,901365.00
08/20/2016 12:45,2,1.729,ACTIVE,214.41,354.67,59.986,1471711503,"201051344000633","219011344069620",28.98,24.00,0,335.44,387.74,50.8,47.1,0.424,518211.9,518211.9,4002,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711506,901366.00
08/20/2016 12:45,2,1.729,ACTIVE,214.41,354.67,59.981,1471711503,"201051344000469","219011344069620",29.02,23.80,0,336.04,386.23,50.9,47.2,0.438,520537.8,520537.8,4018,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711507,901367.00
08/20/2016 12:45,2,1.697,ACTIVE,213.06,351.37,59.965,1471711503,"201051344000646","219011344069620",29.24,24.00,0,333.03,381.73,50.3,46.6,0.415,521558.6,521558.6,4001,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711508,901368.00
08/20/2016 12:45,2,1.594,ACTIVE,211.93,344.15,59.981,1471711503,"274151322000052","219011344069620",29.00,27.30,0,333.63,368.50,46.9,43.3,0.327,790243.2,790243.2,3970,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711509,901369.00
08/20/2016 12:45,2,1.756,ACTIVE,213.74,351.67,59.996,1471711503,"201051344000585","219011344069620",28.92,24.80,0,335.74,382.33,51.5,47.8,0.420,530771.5,530771.5,3998,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711510,901370.00
08/20/2016 12:45,2,1.678,ACTIVE,213.29,349.26,60.012,1471711503,"201051344001230","219011344069620",29.20,23.80,0,333.03,379.92,49.6,46.0,0.407,524843.0,524843.0,4020,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711511,901371.00
08/20/2016 12:45,2,1.643,ACTIVE,213.96,351.67,60.012,1471711503,"201051344000582","219011344069620",29.56,24.80,0,335.74,381.42,49.1,45.5,0.407,517600.1,517600.1,4000,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711512,901372.00
08/20/2016 12:45,2,1.717,ACTIVE,213.06,350.47,59.991,1471711503,"201051344000955","219011344069620",29.26,24.50,0,333.63,381.42,50.9,47.2,0.420,531289.9,531289.9,4008,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711512,901373.00
08/20/2016 12:45,2,1.025,ACTIVE,212.16,422.90,59.996,1471711503,"274151322000094","219011344069620",39.50,29.80,0,335.44,449.05,41.4,38.0,0.283,647695.3,647695.3,4043,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711513,901374.00
08/20/2016 12:45,2,1.752,ACTIVE,214.41,354.37,59.986,1471711503,"201051344000579","219011344069620",29.34,24.00,0,336.64,387.14,52.1,48.4,0.420,534780.6,534780.6,4011,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711514,901375.00
08/20/2016 12:45,2,1.729,ACTIVE,213.51,351.07,59.986,1471711503,"201051344000890","219011344069620",29.14,24.30,0,333.33,381.42,51.0,47.3,0.407,528539.8,528539.8,4002,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711515,901376.00
08/20/2016 12:45,2,1.680,ACTIVE,213.51,351.67,59.991,1471711503,"201051344000438","219011344069620",29.78,24.50,0,335.44,382.63,50.7,47.0,0.420,530059.8,530059.8,4009,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711516,901377.00
08/20/2016 12:45,2,1.703,ACTIVE,213.51,351.07,60.018,1471711503,"201051344000417","219011344069620",29.20,24.30,0,333.93,381.42,50.4,46.7,0.415,521495.6,521495.6,4004,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711517,901378.00
08/20/2016 12:45,2,1.572,ACTIVE,212.16,351.37,60.002,1471711503,"274151322000083","219011344069620",28.94,27.80,0,333.63,367.90,46.2,42.6,0.331,783086.8,783086.8,3981,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711518,901379.00
08/20/2016 12:45,2,1.680,ACTIVE,212.61,348.36,59.986,1471711503,"274151322000076","219011344069620",29.38,27.50,0,334.24,370.60,50.0,46.4,0.336,835385.1,835385.1,3982,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711519,901380.00
08/20/2016 12:45,2,1.736,ACTIVE,213.96,353.17,59.996,1471711503,"201051344000868","219011344069620",29.06,24.30,0,336.34,384.73,51.2,47.5,0.411,519398.4,519398.4,4007,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711520,901381.00
08/20/2016 12:45,2,1.641,ACTIVE,211.70,342.35,59.991,1471711503,"274151322000095","219011344069620",29.48,28.00,0,333.63,369.40,49.0,45.4,0.318,826942.8,826942.8,3989,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711521,901382.00
08/20/2016 12:45,2,1.738,ACTIVE,214.41,350.47,60.055,1471711503,"201051344000988","219011344069620",18.89,24.00,0,337.24,373.31,33.3,30.2,0.270,513072.1,513072.1,4023,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711521,901383.00
08/20/2016 12:45,2,1.742,ACTIVE,213.51,351.07,59.996,1471711503,"201051344001025","219011344069620",28.96,24.30,0,334.84,381.73,51.1,47.4,0.415,529689.5,529689.5,4006,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711522,901384.00
08/20/2016 12:45,2,1.713,ACTIVE,214.19,353.17,60.028,1471711503,"201051344000458","219011344069620",29.16,25.80,0,336.94,386.83,50.6,47.0,0.429,526769.1,526769.1,4004,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711523,901385.00
08/20/2016 12:45,2,1.711,ACTIVE,214.87,354.97,59.991,1471711503,"201051344000853","219011344069620",29.34,24.80,0,337.24,387.44,50.9,47.2,0.424,525948.8,525948.8,4004,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711524,901386.00
08/20/2016 12:45,2,1.680,ACTIVE,213.29,351.97,59.996,1471711503,"201051344000685","219011344069620",29.28,24.00,0,334.84,382.33,49.9,46.2,0.424,529316.1,529316.1,4014,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711525,901387.00
08/20/2016 12:45,2,1.678,ACTIVE,213.51,351.37,59.996,1471711503,"201051344000917","219011344069620",29.26,25.30,0,334.54,381.42,49.7,46.1,0.407,526270.1,526270.1,4022,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711526,901388.00
08/20/2016 12:45,2,1.686,ACTIVE,213.74,351.67,59.991,1471711503,"201051344001145","219011344069620",29.34,23.80,0,335.14,381.12,50.1,46.5,0.407,531472.1,531472.1,4022,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711527,901389.00
08/20/2016 12:45,2,1.715,ACTIVE,213.96,352.57,59.991,1471711503,"201051344000651","219011344069620",29.04,24.80,0,336.34,382.93,50.4,46.8,0.420,524325.0,524325.0,4002,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711528,901390.00
