ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 12:45,2,1.557,ACTIVE,211.48,343.25,59.981,1471711503,"274151322000088","219011344069620",28.13,27.30,0,333.63,367.00,44.4,40.9,0.309,754372.4,754372.4,3975,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711529,901391.00
08/20/2016 12:45,2,1.059,ACTIVE,212.61,428.61,59.991,1471711503,"274151322000068","219011344069620",39.46,29.80,0,336.04,460.17,42.8,39.4,0.292,647934.8,647934.8,4038,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711530,901392.00
08/20/2016 12:45,2,1.711,ACTIVE,213.29,350.77,59.996,1471711503,"201051344001135","219011344069620",29.48,24.50,0,335.14,380.52,51.0,47.3,0.415,520485.6,520485.6,3999,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711530,901393.00
08/20/2016 12:45,2,1.734,ACTIVE,213.51,351.97,60.018,1471711503,"201051344000594","219011344069620",29.48,24.00,0,335.14,383.83,51.8,48.1,0.424,531166.8,531166.8,4007,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711531,901394.00
08/20/2016 12:45,2,1.701,ACTIVE,213.74,351.07,60.012,1471711503,"201051344001203","219011344069620",29.56,24.80,0,334.84,382.93,51.0,47.3,0.429,528462.6,528462.6,4012,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711532,901395.00
08/20/2016 12:45,2,1.586,ACTIVE,211.70,343.55,60.023,1471711503,"274151322000054","219011344069620",28.23,28.30,0,333.63,367.90,45.3,41.8,0.318,770026.5,770026.5,3974,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711533,901396.00
08/20/2016 12:45,2,1.766,ACTIVE,214.19,352.27,59.991,1471711503,"201051344000867","219011344069620",28.77,25.00,0,336.64,383.53,51.5,47.8,0.411,518477.0,518477.0,4006,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711534,901397.00
08/20/2016 12:45,2,1.703,ACTIVE,213.96,351.97,59.991,1471711503,"201051344001093","219011344069620",29.26,24.50,0,335.74,382.03,50.5,46.8,0.407,525702.9,525702.9,4023,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711535,901398.00
08/20/2016 12:45,2,1.725,ACTIVE,213.96,353.47,59.986,1471711503,"201051344000900","219011344069620",29.16,24.80,0,336.94,385.33,51.0,47.3,0.407,534941.4,534941.4,4018,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711536,901399.00
08/20/2016 12:45,2,1.730,ACTIVE,214.41,353.17,59.996,1471711503,"201051344000648","219011344069620",28.82,24.30,0,336.64,385.33,50.6,46.9,0.420,524387.8,524387.8,4002,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711537,901400.00
08/20/2016 12:45,2,1.740,ACTIVE,214.41,354.07,60.002,1471711503,"201051344000569","219011344069620",29.04,25.00,0,337.84,385.93,51.2,47.5,0.415,535214.4,535214.4,4004,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711538,901401.00
08/20/2016 12:45,2,1.758,ACTIVE,214.41,353.77,60.039,1471711503,"201051344000983","219011344069620",29.06,25.30,0,337.24,384.73,51.8,48.0,0.424,527427.8,527427.8,3998,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711539,901402.00
08/20/2016 12:45,2,1.727,ACTIVE,214.41,353.47,59.991,1471711503,"201051344001158","219011344069620",29.26,24.00,0,335.74,385.93,51.2,47.5,0.424,519787.6,519787.6,4008,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711540,901403.00
08/20/2016 12:45,2,1.695,ACTIVE,214.64,354.07,59.965,1471711503,"201051344000576","219011344069620",29.42,24.50,0,337.24,387.44,50.5,46.8,0.407,527193.2,527193.2,4007,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711541,901404.00
08/20/2016 12:45,2,1.562,ACTIVE,211.93,353.77,59.970,1471711503,"274151322000087","219011344069620",28.41,33.00,0,333.33,367.60,45.0,41.5,0.305,742509.2,742509.2,4025,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471711542,901405.00
08/20/2016 13:00,2,1.803,ACTIVE,214.87,354.97,60.039,1471712403,"201051344000645","219011344069620",29.20,25.80,0,336.34,385.03,53.3,49.6,0.438,526726.2,526726.2,4007,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712404,901406.00
08/20/2016 13:00,2,1.682,ACTIVE,212.61,349.56,60.012,1471712403,"274151322000085","219011344069620",28.37,28.00,0,334.84,367.00,48.4,44.7,0.327,770248.4,770248.4,3973,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712405,901407.00
08/20/2016 13:00,2,1.820,ACTIVE,214.64,355.58,60.002,1471712403,"201051344000633","219011344069620",29.38,24.00,0,334.54,385.93,54.2,50.4,0.442,518224.9,518224.9,4003,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712406,901408.00
08/20/2016 13:00,2,1.803,ACTIVE,214.41,355.58,59.996,1471712403,"201051344000469","219011344069620",29.70,23.50,0,334.54,385.03,54.2,50.4,0.455,520550.7,520550.7,4019,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712407,901409.00
08/20/2016 13:00,2,1.801,ACTIVE,213.29,353.17,60.012,1471712403,"201051344000646","219011344069620",29.54,23.80,0,333.33,379.62,53.9,50.1,0.446,521571.4,521571.4,4002,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712408,901410.00
08/20/2016 13:00,2,1.725,ACTIVE,212.38,348.66,59.996,1471712403,"274151322000052","219011344069620",29.08,27.30,0,333.63,368.20,50.8,47.1,0.354,790255.2,790255.2,3971,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712409,901411.00
08/20/2016 13:00,2,1.865,ACTIVE,213.96,353.77,60.002,1471712403,"201051344000585","219011344069620",29.10,24.50,0,334.24,380.22,55.0,51.1,0.451,530784.6,530784.6,3999,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712410,901412.00
08/20/2016 13:00,2,1.756,ACTIVE,213.51,351.97,59.970,1471712403,"201051344001230","219011344069620",29.90,23.80,0,331.53,377.82,53.2,49.4,0.438,524855.6,524855.6,4021,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712411,901413.00
08/20/2016 13:00,2,1.805,ACTIVE,214.19,353.77,60.007,1471712403,"201051344000582","219011344069620",28.92,25.00,0,333.93,379.92,52.9,49.1,0.433,517612.7,517612.7,4001,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712412,901414.00
08/20/2016 13:00,2,1.814,ACTIVE,213.29,353.17,59.996,1471712403,"201051344000955","219011344069620",29.56,24.30,0,331.53,378.72,54.4,50.5,0.455,531302.9,531302.9,4009,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712413,901415.00
08/20/2016 13:00,2,1.107,ACTIVE,212.61,433.72,60.007,1471712403,"274151322000094","219011344069620",40.10,29.50,0,394.65,447.55,44.0,40.6,0.309,647705.9,647705.9,4044,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712414,901416.00
08/20/2016 13:00,2,1.830,ACTIVE,214.41,354.67,60.002,1471712403,"201051344000579","219011344069620",29.94,24.00,0,337.24,386.83,55.5,51.6,0.451,534793.9,534793.9,4012,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712415,901417.00
08/20/2016 13:00,2,1.832,ACTIVE,213.51,351.97,60.002,1471712403,"201051344000890","219011344069620",29.40,24.00,0,333.93,379.62,54.6,50.7,0.438,528552.8,528552.8,4003,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712416,901418.00
08/20/2016 13:00,2,1.783,ACTIVE,213.96,354.37,60.007,1471712403,"201051344000438","219011344069620",29.94,24.30,0,334.54,380.82,54.2,50.4,0.446,530072.7,530072.7,4010,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712417,901419.00
08/20/2016 13:00,2,1.840,ACTIVE,213.74,353.17,60.002,1471712403,"201051344000417","219011344069620",29.00,24.00,0,332.43,379.32,54.0,50.2,0.455,521508.4,521508.4,4005,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712418,901420.00
08/20/2016 13:00,2,1.717,ACTIVE,212.16,345.06,60.002,1471712403,"274151322000083","219011344069620",28.88,27.80,0,334.24,367.30,50.2,46.6,0.367,783098.6,783098.6,3982,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712419,901421.00
08/20/2016 13:00,2,1.771,ACTIVE,213.06,348.06,59.996,1471712403,"274151322000076","219011344069620",29.74,27.50,0,335.44,370.30,53.3,49.6,0.367,835397.9,835397.9,3983,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712420,901422.00
08/20/2016 13:00,2,1.871,ACTIVE,213.96,354.07,60.012,1471712403,"201051344000868","219011344069620",28.88,24.30,0,334.84,381.42,54.8,50.9,0.446,519411.4,519411.4,4008,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712420,901423.00
08/20/2016 13:00,2,1.760,ACTIVE,211.93,352.27,60.002,1471712403,"274151322000095","219011344069620",29.28,28.00,0,333.63,369.10,52.1,48.4,0.358,826955.3,826955.3,3990,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712421,901424.00
08/20/2016 13:00,2,1.834,ACTIVE,214.41,351.67,60.012,1471712403,"201051344000988","219011344069620",19.14,23.80,0,335.44,373.31,35.6,32.4,0.287,513080.4,513080.4,4024,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712422,901425.00
08/20/2016 13:00,2,1.822,ACTIVE,213.74,352.27,60.012,1471712403,"201051344001025","219011344069620",29.54,24.30,0,334.54,380.52,54.6,50.8,0.442,529702.5,529702.5,4007,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712423,901426.00
08/20/2016 13:00,2,1.824,ACTIVE,214.41,354.97,59.981,1471712403,"201051344000458","219011344069620",29.20,25.80,0,336.34,384.13,54.0,50.2,0.455,526782.0,526782.0,4005,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712424,901427.00
08/20/2016 13:00,2,1.828,ACTIVE,215.09,356.18,60.012,1471712403,"201051344000853","219011344069620",29.30,24.50,0,336.94,387.14,54.3,50.5,0.451,525961.7,525961.7,4005,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712425,901428.00
08/20/2016 13:00,2,1.797,ACTIVE,213.74,353.47,60.007,1471712403,"201051344000685","219011344069620",29.26,24.00,0,333.33,379.32,53.3,49.5,0.455,529328.8,529328.8,4015,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712426,901429.00
08/20/2016 13:00,2,1.787,ACTIVE,213.96,353.77,60.007,1471712403,"201051344000917","219011344069620",29.44,25.30,0,334.54,379.02,53.3,49.6,0.446,526282.8,526282.8,4023,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712427,901430.00
08/20/2016 13:00,2,1.791,ACTIVE,213.74,353.47,60.007,1471712403,"201051344001145","219011344069620",29.62,23.50,0,334.54,379.62,53.7,49.9,0.433,531484.9,531484.9,4023,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712428,901431.00
08/20/2016 13:00,2,1.805,ACTIVE,214.41,353.77,60.028,1471712403,"201051344000651","219011344069620",29.50,24.80,0,334.54,380.82,53.9,50.1,0.442,524337.8,524337.8,4003,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712429,901432.00
08/20/2016 13:00,2,1.676,ACTIVE,212.16,355.28,60.018,1471712403,"274151322000088","219011344069620",28.49,27.30,0,333.93,366.40,48.4,44.8,0.331,754383.7,754383.7,3976,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712429,901433.00
08/20/2016 13:00,2,1.131,ACTIVE,212.83,431.62,60.012,1471712403,"274151322000068","219011344069620",39.98,29.80,0,393.75,452.36,46.4,42.8,0.309,647945.6,647945.6,4039,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712430,901434.00
08/20/2016 13:00,2,1.844,ACTIVE,213.51,352.57,60.007,1471712403,"201051344001135","219011344069620",29.30,24.50,0,333.63,379.92,54.7,50.9,0.446,520498.5,520498.5,4000,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712431,901435.00
08/20/2016 13:00,2,1.863,ACTIVE,213.96,354.67,60.012,1471712403,"201051344000594","219011344069620",29.26,24.00,0,334.24,381.42,55.2,51.4,0.446,531180.0,531180.0,4008,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712432,901436.00
08/20/2016 13:00,2,1.844,ACTIVE,214.19,353.17,60.012,1471712403,"201051344001203","219011344069620",29.12,25.00,0,334.24,381.42,54.4,50.6,0.451,528475.5,528475.5,4013,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712433,901437.00
08/20/2016 13:00,2,1.713,ACTIVE,212.16,356.78,60.007,1471712403,"274151322000054","219011344069620",28.41,28.30,0,333.93,367.90,49.3,45.6,0.336,770038.0,770038.0,3975,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712434,901438.00
08/20/2016 13:00,2,1.859,ACTIVE,214.41,354.07,60.012,1471712403,"201051344000867","219011344069620",29.20,25.30,0,335.44,381.12,55.0,51.2,0.442,518490.0,518490.0,4007,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712435,901439.00
08/20/2016 13:00,2,1.811,ACTIVE,214.19,354.37,60.002,1471712403,"201051344001093","219011344069620",29.38,24.50,0,334.84,379.32,53.9,50.1,0.438,525715.7,525715.7,4024,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712436,901440.00
08/20/2016 13:00,2,1.807,ACTIVE,214.41,354.67,60.018,1471712403,"201051344000900","219011344069620",29.62,24.80,0,335.74,384.13,54.2,50.4,0.442,534954.2,534954.2,4019,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712437,901441.00
08/20/2016 13:00,2,1.807,ACTIVE,214.64,355.28,60.023,1471712403,"201051344000648","219011344069620",29.42,24.30,0,336.64,385.03,53.9,50.1,0.455,524400.6,524400.6,4003,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712438,901442.00
08/20/2016 13:00,2,1.850,ACTIVE,214.64,355.58,60.018,1471712403,"201051344000569","219011344069620",29.18,25.00,0,335.74,385.03,54.7,50.9,0.451,535227.4,535227.4,4005,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712439,901443.00
08/20/2016 13:00,2,1.834,ACTIVE,214.64,355.28,60.044,1471712403,"201051344000983","219011344069620",29.66,25.00,0,336.04,382.93,55.1,51.3,0.455,527440.9,527440.9,3999,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712440,901444.00
08/20/2016 13:00,2,1.844,ACTIVE,214.64,354.97,60.012,1471712403,"201051344001158","219011344069620",29.30,24.00,0,336.04,385.33,54.8,50.9,0.455,519800.5,519800.5,4009,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712440,901445.00
08/20/2016 13:00,2,1.836,ACTIVE,214.87,356.18,60.034,1471712403,"201051344000576","219011344069620",29.00,25.00,0,336.34,387.74,54.0,50.2,0.451,527205.9,527205.9,4008,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712441,901446.00
08/20/2016 13:00,2,1.699,ACTIVE,212.61,349.26,60.002,1471712403,"274151322000087","219011344069620",28.39,32.40,0,334.24,366.70,48.9,45.2,0.318,742520.6,742520.6,4026,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471712442,901447.00
08/20/2016 13:15,2,1.182,ACTIVE,214.19,348.36,59.970,1471713303,"201051344000645","219011344069620",28.80,25.50,0,336.34,380.52,34.5,31.3,0.283,526736.3,526736.3,4008,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713305,901448.00
08/20/2016 13:15,2,1.086,ACTIVE,212.38,342.95,59.954,1471713303,"274151322000085","219011344069620",28.13,27.30,0,333.93,364.89,31.0,28.0,0.199,770257.5,770257.5,3974,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713305,901449.00
08/20/2016 13:15,2,1.197,ACTIVE,213.96,349.56,59.965,1471713303,"201051344000633","219011344069620",29.06,23.80,0,336.04,381.42,35.3,32.1,0.278,518235.1,518235.1,4004,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713306,901450.00
08/20/2016 13:15,2,1.172,ACTIVE,213.96,348.36,59.965,1471713303,"201051344000469","219011344069620",29.66,23.00,0,335.14,381.12,35.2,32.1,0.287,520561.0,520561.0,4020,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713307,901451.00
08/20/2016 13:15,2,1.178,ACTIVE,213.29,346.56,59.965,1471713303,"201051344000646","219011344069620",29.34,23.30,0,333.63,376.31,35.0,31.9,0.278,521581.6,521581.6,4003,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713308,901452.00
08/20/2016 13:15,2,1.133,ACTIVE,211.93,341.45,59.991,1471713303,"274151322000052","219011344069620",28.37,26.50,0,333.63,365.49,32.5,29.5,0.217,790264.7,790264.7,3972,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713309,901453.00
08/20/2016 13:15,2,1.229,ACTIVE,213.96,347.76,59.975,1471713303,"201051344000585","219011344069620",28.92,23.80,0,334.54,376.92,36.0,32.8,0.287,530795.0,530795.0,4000,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713310,901454.00
08/20/2016 13:15,2,1.174,ACTIVE,213.29,345.96,59.970,1471713303,"201051344001230","219011344069620",28.96,23.50,0,333.63,374.51,34.5,31.3,0.278,524865.6,524865.6,4022,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713311,901455.00
08/20/2016 13:15,2,1.164,ACTIVE,213.96,346.86,59.975,1471713303,"201051344000582","219011344069620",28.84,24.50,0,334.54,376.62,34.0,30.9,0.270,517622.6,517622.6,4002,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713312,901456.00
08/20/2016 13:15,2,1.191,ACTIVE,213.29,345.96,59.970,1471713303,"201051344000955","219011344069620",29.14,23.80,0,333.33,375.71,35.2,32.0,0.283,531313.1,531313.1,4010,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713313,901457.00
08/20/2016 13:15,2,0.727,ACTIVE,212.16,412.98,59.991,1471713303,"274151322000094","219011344069620",38.55,29.00,0,332.43,447.85,28.2,25.3,0.190,647714.2,647714.2,4045,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713314,901458.00
08/20/2016 13:15,2,1.213,ACTIVE,213.74,348.36,59.965,1471713303,"201051344000579","219011344069620",29.44,23.80,0,336.64,381.42,36.1,33.0,0.283,534804.4,534804.4,4013,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713315,901459.00
08/20/2016 13:15,2,1.193,ACTIVE,213.29,345.36,59.975,1471713303,"201051344000890","219011344069620",29.18,23.80,0,333.93,376.31,35.3,32.2,0.270,528563.0,528563.0,4004,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713316,901460.00
08/20/2016 13:15,2,1.158,ACTIVE,213.51,346.56,59.938,1471713303,"201051344000438","219011344069620",29.54,23.80,0,334.54,376.62,34.7,31.5,0.278,530082.8,530082.8,4011,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713317,901461.00
08/20/2016 13:15,2,1.166,ACTIVE,213.51,346.86,60.007,1471713303,"201051344000417","219011344069620",29.54,23.80,0,334.54,375.41,34.9,31.8,0.278,521518.5,521518.5,4006,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713318,901462.00
08/20/2016 13:15,2,1.086,ACTIVE,212.16,345.36,59.959,1471713303,"274151322000083","219011344069620",28.73,27.00,0,332.73,365.19,31.6,28.6,0.225,783107.9,783107.9,3983,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713318,901463.00
08/20/2016 13:15,2,1.111,ACTIVE,212.61,341.45,59.996,1471713303,"274151322000076","219011344069620",29.48,26.50,0,334.24,367.60,33.1,30.1,0.217,835407.7,835407.7,3984,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713319,901464.00
08/20/2016 13:15,2,1.197,ACTIVE,213.74,348.06,60.007,1471713303,"201051344000868","219011344069620",29.06,24.00,0,335.14,377.52,35.3,32.1,0.278,519421.7,519421.7,4009,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713320,901465.00
08/20/2016 13:15,2,1.092,ACTIVE,211.93,340.25,59.959,1471713303,"274151322000095","219011344069620",29.14,27.30,0,333.33,366.10,32.2,29.2,0.203,826964.9,826964.9,3991,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713321,901466.00
08/20/2016 13:15,2,1.184,ACTIVE,213.74,346.56,60.007,1471713303,"201051344000988","219011344069620",18.96,23.30,0,335.74,369.70,22.7,20.0,0.181,513086.9,513086.9,4025,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713322,901467.00
08/20/2016 13:15,2,1.193,ACTIVE,213.29,345.66,59.975,1471713303,"201051344001025","219011344069620",28.96,23.80,0,334.54,376.62,35.0,31.9,0.265,529712.7,529712.7,4008,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713323,901468.00
08/20/2016 13:15,2,1.168,ACTIVE,213.74,348.06,59.912,1471713303,"201051344000458","219011344069620",29.16,25.30,0,335.74,380.22,34.5,31.4,0.287,526792.0,526792.0,4006,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713324,901469.00
08/20/2016 13:15,2,1.184,ACTIVE,214.41,349.26,59.975,1471713303,"201051344000853","219011344069620",28.90,24.00,0,337.54,382.93,34.7,31.6,0.278,525971.8,525971.8,4006,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713325,901470.00
08/20/2016 13:15,2,1.137,ACTIVE,213.51,346.56,59.981,1471713303,"201051344000685","219011344069620",29.08,23.80,0,334.84,377.22,33.5,30.4,0.278,529338.6,529338.6,4016,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713326,901471.00
08/20/2016 13:15,2,1.148,ACTIVE,213.51,346.56,59.959,1471713303,"201051344000917","219011344069620",29.12,24.80,0,333.03,375.71,33.9,30.8,0.270,526292.7,526292.7,4024,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713327,901472.00
08/20/2016 13:15,2,1.160,ACTIVE,213.51,346.86,59.970,1471713303,"201051344001145","219011344069620",29.02,23.30,0,335.14,376.92,34.1,31.0,0.265,531494.8,531494.8,4024,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713328,901473.00
08/20/2016 13:15,2,1.164,ACTIVE,213.74,346.86,59.981,1471713303,"201051344000651","219011344069620",28.82,24.00,0,334.54,376.62,34.0,30.9,0.270,524347.7,524347.7,4004,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713329,901474.00
08/20/2016 13:15,2,1.062,ACTIVE,211.70,346.26,59.965,1471713303,"274151322000088","219011344069620",27.75,26.50,0,332.13,364.29,29.9,26.9,0.199,754392.5,754392.5,3977,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713329,901475.00
08/20/2016 13:15,2,0.721,ACTIVE,212.83,417.79,59.970,1471713303,"274151322000068","219011344069620",39.38,28.80,0,332.43,449.95,28.2,25.3,0.181,647954.1,647954.1,4040,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713331,901476.00
08/20/2016 13:15,2,1.174,ACTIVE,213.06,345.66,59.981,1471713303,"201051344001135","219011344069620",29.28,24.00,0,333.93,376.01,34.9,31.7,0.274,520508.7,520508.7,4001,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713332,901477.00
08/20/2016 13:15,2,1.186,ACTIVE,213.29,347.76,59.991,1471713303,"201051344000594","219011344069620",29.16,23.80,0,333.93,378.72,35.0,31.9,0.278,531190.2,531190.2,4009,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713332,901478.00
08/20/2016 13:15,2,1.168,ACTIVE,213.51,345.96,59.981,1471713303,"201051344001203","219011344069620",28.98,24.30,0,334.84,378.72,34.3,31.2,0.274,528485.5,528485.5,4014,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713333,901479.00
08/20/2016 13:15,2,1.053,ACTIVE,211.93,347.46,59.975,1471713303,"274151322000054","219011344069620",28.55,27.00,0,333.33,365.49,30.4,27.4,0.203,770047.0,770047.0,3976,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713334,901480.00
08/20/2016 13:15,2,1.186,ACTIVE,213.96,347.46,59.986,1471713303,"201051344000867","219011344069620",29.06,24.80,0,335.44,377.22,35.0,31.8,0.270,518500.2,518500.2,4008,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713335,901481.00
08/20/2016 13:15,2,1.154,ACTIVE,213.51,346.26,60.002,1471713303,"201051344001093","219011344069620",29.08,24.00,0,334.84,376.31,34.0,30.9,0.265,525725.6,525725.6,4025,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713336,901482.00
08/20/2016 13:15,2,1.154,ACTIVE,213.74,347.76,59.944,1471713303,"201051344000900","219011344069620",28.84,24.50,0,335.44,380.22,33.8,30.7,0.270,534964.1,534964.1,4020,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713337,901483.00
08/20/2016 13:15,2,1.152,ACTIVE,213.96,347.46,59.959,1471713303,"201051344000648","219011344069620",29.02,24.00,0,336.04,381.12,33.9,30.8,0.274,524410.5,524410.5,4004,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713338,901484.00
08/20/2016 13:15,2,1.176,ACTIVE,213.74,347.76,59.975,1471713303,"201051344000569","219011344069620",28.94,24.30,0,335.74,379.32,34.5,31.4,0.270,535237.4,535237.4,4006,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713339,901485.00
08/20/2016 13:15,2,1.162,ACTIVE,213.96,347.76,59.991,1471713303,"201051344000983","219011344069620",29.52,24.50,0,335.74,378.42,34.8,31.7,0.274,527451.0,527451.0,4000,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713340,901486.00
08/20/2016 13:15,2,1.178,ACTIVE,213.74,347.46,59.986,1471713303,"201051344001158","219011344069620",28.63,23.30,0,336.04,380.82,34.2,31.1,0.274,519810.6,519810.6,4010,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713341,901487.00
08/20/2016 13:15,2,1.152,ACTIVE,214.19,348.96,59.975,1471713303,"201051344000576","219011344069620",28.84,24.30,0,336.94,381.73,33.7,30.6,0.270,527215.8,527215.8,4009,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713342,901488.00
08/20/2016 13:15,2,1.045,ACTIVE,212.16,347.46,59.965,1471713303,"274151322000087","219011344069620",28.21,31.30,0,333.63,364.59,29.9,26.9,0.190,742529.4,742529.4,4027,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471713342,901489.00
08/20/2016 13:30,2,0.783,ACTIVE,213.96,345.66,60.002,1471714203,"201051344000645","219011344069620",28.03,24.50,0,335.44,364.59,22.3,19.6,0.159,526741.3,526741.3,4009,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714205,901490.00
08/20/2016 13:30,2,0.717,ACTIVE,212.38,339.95,59.981,1471714203,"274151322000085","219011344069620",27.81,26.30,0,331.83,354.07,20.2,17.6,0.124,770261.9,770261.9,3975,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714206,901491.00
08/20/2016 13:30,2,0.783,ACTIVE,213.96,345.96,59.986,1471714203,"201051344000633","219011344069620",28.67,23.00,0,334.84,365.80,22.8,20.0,0.172,518240.3,518240.3,4005,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714207,901492.00
08/20/2016 13:30,2,0.764,ACTIVE,213.74,345.06,59.991,1471714203,"201051344000469","219011344069620",29.34,22.30,0,334.54,364.89,22.7,20.0,0.177,520566.2,520566.2,4021,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714208,901493.00
08/20/2016 13:30,2,0.779,ACTIVE,212.83,342.35,59.986,1471714203,"201051344000646","219011344069620",28.86,22.50,0,331.23,361.89,22.8,20.1,0.168,521586.8,521586.8,4004,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714208,901494.00
08/20/2016 13:30,2,0.746,ACTIVE,211.93,343.85,59.986,1471714203,"274151322000052","219011344069620",28.07,25.80,0,331.53,354.97,21.2,18.5,0.128,790269.3,790269.3,3973,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714209,901495.00
08/20/2016 13:30,2,0.791,ACTIVE,213.51,343.85,59.981,1471714203,"201051344000585","219011344069620",29.22,23.00,0,333.63,362.49,23.5,20.7,0.164,530800.4,530800.4,4001,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714210,901496.00
08/20/2016 13:30,2,0.748,ACTIVE,213.29,342.05,59.996,1471714203,"201051344001230","219011344069620",28.71,22.50,0,331.23,360.69,21.8,19.1,0.164,524870.6,524870.6,4023,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714211,901497.00
08/20/2016 13:30,2,0.760,ACTIVE,213.74,343.55,59.959,1471714203,"201051344000582","219011344069620",28.39,23.80,0,334.24,362.49,21.9,19.2,0.159,517627.6,517627.6,4003,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714212,901498.00
08/20/2016 13:30,2,0.783,ACTIVE,212.83,342.05,59.986,1471714203,"201051344000955","219011344069620",29.00,23.30,0,330.93,361.89,23.0,20.3,0.168,531318.3,531318.3,4011,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714213,901499.00
08/20/2016 13:30,2,0.475,ACTIVE,212.16,404.27,59.986,1471714203,"274151322000094","219011344069620",37.93,28.00,0,335.14,430.42,18.2,15.7,0.119,647718.1,647718.1,4046,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714214,901500.00
08/20/2016 13:30,2,0.795,ACTIVE,213.74,344.76,59.991,1471714203,"201051344000579","219011344069620",29.26,23.00,0,335.74,364.29,23.6,20.8,0.168,534809.8,534809.8,4014,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714215,901501.00
08/20/2016 13:30,2,0.789,ACTIVE,213.06,342.95,59.986,1471714203,"201051344000890","219011344069620",28.57,23.00,0,332.13,362.49,22.9,20.2,0.164,528568.2,528568.2,4005,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714216,901502.00
08/20/2016 13:30,2,0.768,ACTIVE,213.51,343.55,59.986,1471714203,"201051344000438","219011344069620",28.94,23.00,0,332.43,362.79,22.6,19.9,0.164,530087.8,530087.8,4012,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714216,901503.00
08/20/2016 13:30,2,0.805,ACTIVE,213.29,342.65,59.981,1471714203,"201051344000417","219011344069620",28.05,22.80,0,331.83,361.59,22.9,20.2,0.168,521523.8,521523.8,4007,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714217,901504.00
08/20/2016 13:30,2,0.707,ACTIVE,211.93,343.55,59.981,1471714203,"274151322000083","219011344069620",28.11,26.00,0,332.43,354.07,20.1,17.5,0.141,783112.4,783112.4,3984,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714218,901505.00
08/20/2016 13:30,2,0.727,ACTIVE,212.61,343.85,59.975,1471714203,"274151322000076","219011344069620",28.86,25.50,0,332.73,355.58,21.3,18.6,0.133,835412.4,835412.4,3985,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714219,901506.00
08/20/2016 13:30,2,0.777,ACTIVE,213.51,344.15,60.002,1471714203,"201051344000868","219011344069620",28.84,23.30,0,333.33,364.29,22.7,20.0,0.168,519426.9,519426.9,4010,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714220,901507.00
08/20/2016 13:30,2,0.707,ACTIVE,211.93,343.85,59.986,1471714203,"274151322000095","219011344069620",28.59,26.30,0,331.83,354.07,20.5,17.9,0.137,826969.4,826969.4,3992,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714221,901508.00
08/20/2016 13:30,2,0.758,ACTIVE,213.51,343.25,59.949,1471714203,"201051344000988","219011344069620",18.61,22.50,0,334.54,357.38,14.3,11.9,0.106,513090.0,513090.0,4026,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714222,901509.00
08/20/2016 13:30,2,0.775,ACTIVE,213.29,341.15,59.975,1471714203,"201051344001025","219011344069620",28.47,22.80,0,333.33,362.49,22.4,19.7,0.164,529717.8,529717.8,4009,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714223,901510.00
08/20/2016 13:30,2,0.768,ACTIVE,213.74,343.55,59.970,1471714203,"201051344000458","219011344069620",28.59,24.30,0,334.54,363.69,22.2,19.6,0.168,526797.1,526797.1,4007,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714224,901511.00
08/20/2016 13:30,2,0.756,ACTIVE,214.19,345.36,59.970,1471714203,"201051344000853","219011344069620",28.71,23.30,0,336.34,365.19,22.0,19.3,0.164,525976.9,525976.9,4007,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714225,901512.00
08/20/2016 13:30,2,0.727,ACTIVE,213.74,343.55,59.975,1471714203,"201051344000685","219011344069620",28.73,22.80,0,332.43,362.79,21.2,18.5,0.168,529343.5,529343.5,4017,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714226,901513.00
08/20/2016 13:30,2,0.723,ACTIVE,213.51,343.55,59.975,1471714203,"201051344000917","219011344069620",29.02,24.00,0,332.13,361.59,21.3,18.6,0.159,526297.6,526297.6,4025,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714226,901514.00
08/20/2016 13:30,2,0.729,ACTIVE,213.51,343.55,59.975,1471714203,"201051344001145","219011344069620",29.04,22.50,0,333.93,362.49,21.5,18.8,0.150,531499.8,531499.8,4025,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714227,901515.00
08/20/2016 13:30,2,0.746,ACTIVE,213.51,343.85,59.970,1471714203,"201051344000651","219011344069620",28.65,23.30,0,333.63,362.49,21.7,19.0,0.164,524352.7,524352.7,4005,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714228,901516.00
08/20/2016 13:30,2,0.678,ACTIVE,211.70,341.75,59.970,1471714203,"274151322000088","219011344069620",27.47,25.50,0,331.53,353.17,18.9,16.3,0.115,754396.6,754396.6,3978,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714229,901517.00
08/20/2016 13:30,2,0.480,ACTIVE,212.61,403.37,59.975,1471714203,"274151322000068","219011344069620",37.93,27.80,0,336.04,429.22,18.5,15.9,0.110,647958.1,647958.1,4041,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714230,901518.00
08/20/2016 13:30,2,0.775,ACTIVE,213.06,341.45,59.975,1471714203,"201051344001135","219011344069620",28.75,23.00,0,331.83,361.89,22.6,19.9,0.159,520513.9,520513.9,4002,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714231,901519.00
08/20/2016 13:30,2,0.764,ACTIVE,213.29,343.85,59.975,1471714203,"201051344000594","219011344069620",28.96,23.30,0,333.03,363.69,22.4,19.7,0.159,531195.4,531195.4,4010,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714232,901520.00
08/20/2016 13:30,2,0.742,ACTIVE,213.29,341.75,59.970,1471714203,"201051344001203","219011344069620",28.84,23.50,0,333.63,362.79,21.8,19.1,0.164,528490.6,528490.6,4015,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714233,901521.00
08/20/2016 13:30,2,0.691,ACTIVE,212.16,340.25,59.970,1471714203,"274151322000054","219011344069620",27.79,26.30,0,331.53,353.77,19.5,16.9,0.124,770051.3,770051.3,3977,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714234,901522.00
08/20/2016 13:30,2,0.773,ACTIVE,213.74,343.55,59.944,1471714203,"201051344000867","219011344069620",28.35,24.00,0,333.93,363.69,22.2,19.5,0.155,518505.3,518505.3,4009,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714235,901523.00
08/20/2016 13:30,2,0.727,ACTIVE,213.51,342.65,59.970,1471714203,"201051344001093","219011344069620",29.00,23.30,0,333.93,361.29,21.4,18.7,0.150,525730.5,525730.5,4026,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714236,901524.00
08/20/2016 13:30,2,0.723,ACTIVE,213.51,344.45,59.981,1471714203,"201051344000900","219011344069620",28.86,23.50,0,335.14,363.69,21.2,18.5,0.159,534969.0,534969.0,4021,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714237,901525.00
08/20/2016 13:30,2,0.748,ACTIVE,213.74,344.45,59.933,1471714203,"201051344000648","219011344069620",28.77,23.30,0,335.74,363.09,21.9,19.2,0.155,524415.5,524415.5,4005,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714238,901526.00
08/20/2016 13:30,2,0.756,ACTIVE,213.74,344.15,59.965,1471714203,"201051344000569","219011344069620",28.86,23.50,0,335.44,364.29,22.1,19.5,0.164,535242.6,535242.6,4007,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714239,901527.00
08/20/2016 13:30,2,0.762,ACTIVE,213.74,343.55,59.975,1471714203,"201051344000983","219011344069620",28.94,23.50,0,334.54,363.39,22.4,19.7,0.164,527456.2,527456.2,4001,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714240,901528.00
08/20/2016 13:30,2,0.742,ACTIVE,213.74,344.45,60.012,1471714203,"201051344001158","219011344069620",28.51,22.50,0,335.14,363.39,21.4,18.8,0.164,519815.6,519815.6,4011,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714241,901529.00
08/20/2016 13:30,2,0.738,ACTIVE,214.19,345.96,59.970,1471714203,"201051344000576","219011344069620",28.61,23.50,0,335.44,363.99,21.4,18.8,0.159,527220.8,527220.8,4010,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714242,901530.00
08/20/2016 13:30,2,0.680,ACTIVE,212.38,338.44,59.975,1471714203,"274151322000087","219011344069620",27.65,30.00,0,331.53,353.47,19.0,16.4,0.106,742533.7,742533.7,4028,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471714243,901531.00
08/20/2016 13:45,2,1.102,ACTIVE,213.74,346.86,59.970,1471715103,"201051344000645","219011344069620",28.59,23.50,0,336.04,365.19,31.9,28.9,0.256,526747.3,526747.3,4010,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715104,901532.00
08/20/2016 13:45,2,1.016,ACTIVE,211.93,342.95,59.928,1471715103,"274151322000085","219011344069620",28.45,25.80,0,331.83,355.88,29.3,26.4,0.190,770267.2,770267.2,3976,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715105,901533.00
08/20/2016 13:45,2,1.094,ACTIVE,213.51,347.76,59.965,1471715103,"201051344000633","219011344069620",29.28,22.30,0,335.14,366.10,32.4,29.4,0.252,518246.4,518246.4,4006,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715106,901534.00
