ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 13:45,2,1.088,ACTIVE,213.51,347.16,59.965,1471715103,"201051344000469","219011344069620",29.40,21.50,0,333.33,365.19,32.4,29.3,0.270,520572.3,520572.3,4022,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715107,901535.00
08/20/2016 13:45,2,1.107,ACTIVE,212.83,345.06,59.959,1471715103,"201051344000646","219011344069620",28.78,21.80,0,331.53,363.39,32.3,29.3,0.252,521592.9,521592.9,4005,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715107,901536.00
08/20/2016 13:45,2,1.061,ACTIVE,211.93,341.15,59.981,1471715103,"274151322000052","219011344069620",28.61,25.00,0,330.93,356.48,30.7,27.7,0.208,790275.0,790275.0,3974,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715108,901537.00
08/20/2016 13:45,2,1.115,ACTIVE,213.29,345.96,59.922,1471715103,"201051344000585","219011344069620",29.34,22.30,0,333.33,364.29,33.2,30.1,0.256,530806.7,530806.7,4002,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715109,901538.00
08/20/2016 13:45,2,1.064,ACTIVE,212.83,344.15,59.959,1471715103,"201051344001230","219011344069620",29.02,22.00,0,331.53,362.19,31.3,28.3,0.243,524876.5,524876.5,4024,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715110,901539.00
08/20/2016 13:45,2,1.074,ACTIVE,213.74,346.86,59.933,1471715103,"201051344000582","219011344069620",28.90,23.30,0,332.73,364.29,31.5,28.5,0.247,517633.5,517633.5,4004,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715111,901540.00
08/20/2016 13:45,2,1.094,ACTIVE,213.06,345.36,59.975,1471715103,"201051344000955","219011344069620",29.42,22.50,0,332.13,362.79,32.6,29.6,0.252,531324.5,531324.5,4012,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715112,901541.00
08/20/2016 13:45,2,0.686,ACTIVE,212.16,413.89,59.949,1471715103,"274151322000094","219011344069620",38.74,27.50,0,332.73,439.43,27.0,24.1,0.186,647723.0,647723.0,4047,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715113,901542.00
08/20/2016 13:45,2,1.115,ACTIVE,213.51,347.16,59.970,1471715103,"201051344000579","219011344069620",29.50,22.00,0,335.14,365.49,33.4,30.3,0.256,534816.2,534816.2,4015,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715114,901543.00
08/20/2016 13:45,2,1.088,ACTIVE,213.06,345.06,59.965,1471715103,"201051344000890","219011344069620",29.54,22.50,0,333.33,363.39,32.6,29.6,0.243,528574.4,528574.4,4006,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715115,901544.00
08/20/2016 13:45,2,1.086,ACTIVE,213.51,346.26,59.949,1471715103,"201051344000438","219011344069620",29.46,22.30,0,333.93,364.59,32.5,29.4,0.261,530094.0,530094.0,4013,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715116,901545.00
08/20/2016 13:45,2,1.104,ACTIVE,213.51,345.36,59.970,1471715103,"201051344000417","219011344069620",29.16,22.30,0,332.73,363.39,32.6,29.6,0.247,521530.0,521530.0,4008,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715117,901546.00
08/20/2016 13:45,2,1.035,ACTIVE,211.93,346.86,59.959,1471715103,"274151322000083","219011344069620",28.53,25.50,0,332.13,356.48,29.9,27.0,0.203,783117.9,783117.9,3985,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715118,901547.00
08/20/2016 13:45,2,1.068,ACTIVE,212.38,343.25,59.965,1471715103,"274151322000076","219011344069620",29.08,25.00,0,333.33,357.68,31.5,28.5,0.221,835418.3,835418.3,3986,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715119,901548.00
08/20/2016 13:45,2,1.115,ACTIVE,213.51,346.56,59.970,1471715103,"201051344000868","219011344069620",28.92,22.30,0,334.24,365.19,32.7,29.7,0.256,519433.1,519433.1,4011,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715120,901549.00
08/20/2016 13:45,2,1.045,ACTIVE,211.93,344.45,59.954,1471715103,"274151322000095","219011344069620",28.86,25.50,0,331.23,356.48,30.6,27.6,0.203,826975.1,826975.1,3993,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715121,901550.00
08/20/2016 13:45,2,1.104,ACTIVE,213.29,344.76,59.970,1471715103,"201051344001025","219011344069620",29.04,22.00,0,332.43,363.99,32.5,29.4,0.252,529724.0,529724.0,4010,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715123,901551.00
08/20/2016 13:45,2,1.098,ACTIVE,213.51,345.66,59.959,1471715103,"201051344000458","219011344069620",28.96,23.30,0,335.14,364.89,32.2,29.2,0.265,526803.3,526803.3,4008,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715123,901552.00
08/20/2016 13:45,2,1.096,ACTIVE,214.19,347.76,59.975,1471715103,"201051344000853","219011344069620",29.16,22.00,0,335.74,366.70,32.4,29.3,0.256,525983.1,525983.1,4008,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715124,901553.00
08/20/2016 13:45,2,1.049,ACTIVE,213.51,346.86,59.970,1471715103,"201051344000685","219011344069620",29.34,22.30,0,332.73,363.99,31.2,28.2,0.256,529349.4,529349.4,4018,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715125,901554.00
08/20/2016 13:45,2,1.053,ACTIVE,213.51,345.96,59.996,1471715103,"201051344000917","219011344069620",29.06,23.50,0,333.03,363.39,31.0,28.0,0.243,526303.5,526303.5,4026,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715126,901555.00
08/20/2016 13:45,2,1.057,ACTIVE,213.51,345.36,59.991,1471715103,"201051344001145","219011344069620",29.26,22.00,0,334.54,363.69,31.3,28.3,0.243,531505.8,531505.8,4026,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715127,901556.00
08/20/2016 13:45,2,1.086,ACTIVE,213.74,346.26,59.970,1471715103,"201051344000651","219011344069620",28.96,22.50,0,334.24,364.29,31.9,28.8,0.247,524358.8,524358.8,4006,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715128,901557.00
08/20/2016 13:45,2,1.006,ACTIVE,211.48,342.35,60.007,1471715103,"274151322000088","219011344069620",28.17,24.80,0,330.63,355.28,28.7,25.8,0.190,754401.9,754401.9,3979,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715129,901558.00
08/20/2016 13:45,2,0.709,ACTIVE,212.38,413.59,59.959,1471715103,"274151322000068","219011344069620",38.66,27.30,0,332.43,438.53,27.7,24.8,0.172,647963.2,647963.2,4042,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715130,901559.00
08/20/2016 13:45,2,1.104,ACTIVE,213.29,344.45,59.970,1471715103,"201051344001135","219011344069620",29.26,22.50,0,333.03,363.39,32.7,29.7,0.252,520520.2,520520.2,4003,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715131,901560.00
08/20/2016 13:45,2,1.107,ACTIVE,213.29,346.56,59.970,1471715103,"201051344000594","219011344069620",29.00,22.50,0,333.03,365.19,32.5,29.5,0.247,531201.6,531201.6,4011,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715132,901561.00
08/20/2016 13:45,2,1.084,ACTIVE,213.51,345.06,59.965,1471715103,"201051344001203","219011344069620",29.10,23.00,0,333.63,364.59,31.9,28.9,0.261,528496.7,528496.7,4016,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715133,901562.00
08/20/2016 13:45,2,1.021,ACTIVE,212.16,343.55,59.959,1471715103,"274151322000054","219011344069620",28.45,25.80,0,331.53,356.18,29.4,26.5,0.186,770056.8,770056.8,3978,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715133,901563.00
08/20/2016 13:45,2,1.107,ACTIVE,213.51,345.36,59.986,1471715103,"201051344000867","219011344069620",29.00,23.00,0,334.24,364.89,32.5,29.4,0.252,518511.6,518511.6,4010,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715134,901564.00
08/20/2016 13:45,2,1.074,ACTIVE,213.51,346.26,59.938,1471715103,"201051344001093","219011344069620",28.92,22.80,0,333.33,363.69,31.6,28.5,0.239,525736.6,525736.6,4027,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715135,901565.00
08/20/2016 13:45,2,1.078,ACTIVE,213.51,346.56,59.970,1471715103,"201051344000900","219011344069620",28.88,22.50,0,334.24,365.19,31.5,28.5,0.252,534975.1,534975.1,4022,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715136,901566.00
08/20/2016 13:45,2,1.080,ACTIVE,213.74,346.26,59.928,1471715103,"201051344000648","219011344069620",29.24,22.30,0,335.14,365.19,32.0,29.0,0.252,524421.7,524421.7,4006,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715137,901567.00
08/20/2016 13:45,2,1.096,ACTIVE,213.51,346.56,59.959,1471715103,"201051344000569","219011344069620",29.20,22.50,0,335.14,366.10,32.5,29.4,0.252,535248.8,535248.8,4008,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715138,901568.00
08/20/2016 13:45,2,1.107,ACTIVE,213.51,346.26,59.933,1471715103,"201051344000983","219011344069620",29.22,22.50,0,333.93,365.19,32.8,29.7,0.261,527462.6,527462.6,4002,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715139,901569.00
08/20/2016 13:45,2,1.088,ACTIVE,213.51,346.56,59.965,1471715103,"201051344001158","219011344069620",28.96,21.80,0,334.24,365.49,31.9,28.9,0.261,519821.7,519821.7,4012,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715140,901570.00
08/20/2016 13:45,2,1.082,ACTIVE,213.96,347.76,59.981,1471715103,"201051344000576","219011344069620",29.00,22.50,0,334.24,366.10,31.8,28.8,0.247,527226.9,527226.9,4011,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715141,901571.00
08/20/2016 13:45,2,1.012,ACTIVE,211.93,346.26,60.018,1471715103,"274151322000087","219011344069620",28.33,29.00,0,331.53,356.18,29.1,26.1,0.168,742539.1,742539.1,4029,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715142,901572.00
08/20/2016 13:45,2,1.102,ACTIVE,213.51,345.36,59.970,1471715103,"201051344000988","219011344069620",18.73,21.80,0,333.03,358.28,20.9,18.2,0.172,513093.9,513093.9,4027,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471715143,901573.00
08/20/2016 14:00,2,1.348,ACTIVE,214.41,350.47,59.975,1471716003,"201051344000645","219011344069620",29.12,23.00,0,335.14,368.20,39.8,36.5,0.318,526755.0,526755.0,4011,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716004,901574.00
08/20/2016 14:00,2,1.252,ACTIVE,212.61,348.96,59.970,1471716003,"274151322000085","219011344069620",28.47,25.30,0,334.54,358.58,36.1,32.9,0.239,770274.1,770274.1,3977,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716005,901575.00
08/20/2016 14:00,2,1.371,ACTIVE,214.41,351.97,59.975,1471716003,"201051344000633","219011344069620",29.16,21.80,0,334.24,369.10,40.5,37.2,0.336,518254.3,518254.3,4007,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716006,901576.00
08/20/2016 14:00,2,1.365,ACTIVE,214.19,350.77,59.922,1471716003,"201051344000469","219011344069620",29.36,21.00,0,333.63,368.50,40.6,37.3,0.331,520580.2,520580.2,4023,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716007,901577.00
08/20/2016 14:00,2,1.361,ACTIVE,213.74,349.56,59.975,1471716003,"201051344000646","219011344069620",29.12,21.50,0,330.93,367.90,40.2,36.8,0.323,521600.7,521600.7,4006,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716008,901578.00
08/20/2016 14:00,2,1.299,ACTIVE,212.38,342.95,59.986,1471716003,"274151322000052","219011344069620",28.88,24.80,0,333.93,359.48,38.0,34.8,0.252,790282.4,790282.4,3975,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716009,901579.00
08/20/2016 14:00,2,1.381,ACTIVE,214.41,350.17,59.986,1471716003,"201051344000585","219011344069620",29.34,22.00,0,333.03,367.30,41.0,37.7,0.327,530814.7,530814.7,4003,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716010,901580.00
08/20/2016 14:00,2,1.334,ACTIVE,213.96,347.76,59.970,1471716003,"201051344001230","219011344069620",29.38,21.80,0,331.83,364.89,39.7,36.4,0.318,524884.2,524884.2,4025,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716011,901581.00
08/20/2016 14:00,2,1.318,ACTIVE,214.41,349.86,59.981,1471716003,"201051344000582","219011344069620",29.48,22.80,0,333.33,367.30,39.5,36.2,0.318,517641.1,517641.1,4005,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716012,901582.00
08/20/2016 14:00,2,1.361,ACTIVE,213.74,348.66,59.991,1471716003,"201051344000955","219011344069620",29.46,22.30,0,332.13,365.80,40.7,37.4,0.327,531332.4,531332.4,4013,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716013,901583.00
08/20/2016 14:00,2,0.844,ACTIVE,212.61,418.09,59.970,1471716003,"274151322000094","219011344069620",39.12,26.80,0,332.73,440.34,33.1,30.1,0.230,647729.3,647729.3,4048,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716014,901584.00
08/20/2016 14:00,2,1.398,ACTIVE,214.19,351.07,60.018,1471716003,"201051344000579","219011344069620",29.38,21.80,0,334.84,368.50,41.6,38.2,0.331,534824.3,534824.3,4016,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716015,901585.00
08/20/2016 14:00,2,1.373,ACTIVE,213.74,348.66,59.970,1471716003,"201051344000890","219011344069620",29.42,22.30,0,333.03,366.40,40.9,37.5,0.323,528582.4,528582.4,4007,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716016,901586.00
08/20/2016 14:00,2,1.344,ACTIVE,213.96,348.96,59.970,1471716003,"201051344000438","219011344069620",29.74,22.00,0,333.63,367.60,40.5,37.2,0.327,530101.8,530101.8,4014,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716017,901587.00
08/20/2016 14:00,2,1.365,ACTIVE,213.96,348.96,59.981,1471716003,"201051344000417","219011344069620",29.36,22.00,0,333.33,366.40,40.6,37.3,0.327,521537.9,521537.9,4009,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716018,901588.00
08/20/2016 14:00,2,1.279,ACTIVE,212.38,342.35,60.012,1471716003,"274151322000083","219011344069620",28.75,25.30,0,334.54,359.48,37.3,34.0,0.256,783125.1,783125.1,3986,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716019,901589.00
08/20/2016 14:00,2,1.311,ACTIVE,213.06,343.85,59.970,1471716003,"274151322000076","219011344069620",29.52,24.80,0,335.44,360.99,39.2,35.9,0.270,835425.9,835425.9,3987,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716020,901590.00
08/20/2016 14:00,2,1.391,ACTIVE,213.96,350.17,59.922,1471716003,"201051344000868","219011344069620",29.12,22.00,0,334.54,368.20,41.1,37.7,0.318,519441.1,519441.1,4012,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716021,901591.00
08/20/2016 14:00,2,1.283,ACTIVE,212.61,343.55,59.970,1471716003,"274151322000095","219011344069620",29.36,25.30,0,334.24,359.48,38.1,34.9,0.256,826982.4,826982.4,3994,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716022,901592.00
08/20/2016 14:00,2,1.381,ACTIVE,214.19,348.36,59.975,1471716003,"201051344000988","219011344069620",19.06,21.50,0,333.93,360.69,26.7,23.8,0.221,513098.8,513098.8,4028,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716023,901593.00
08/20/2016 14:00,2,1.359,ACTIVE,214.19,349.56,60.018,1471716003,"201051344001025","219011344069620",29.60,22.00,0,333.63,367.60,40.8,37.5,0.323,529731.9,529731.9,4011,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716024,901594.00
08/20/2016 14:00,2,1.355,ACTIVE,214.19,350.17,59.970,1471716003,"201051344000458","219011344069620",29.40,22.80,0,334.54,368.20,40.4,37.1,0.336,526811.1,526811.1,4009,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716024,901595.00
08/20/2016 14:00,2,1.363,ACTIVE,214.87,351.97,60.012,1471716003,"201051344000853","219011344069620",29.42,21.80,0,335.44,371.21,40.6,37.3,0.331,525990.9,525990.9,4009,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716025,901596.00
08/20/2016 14:00,2,1.314,ACTIVE,214.41,350.47,59.959,1471716003,"201051344000685","219011344069620",29.68,22.30,0,333.03,366.70,39.5,36.2,0.331,529357.0,529357.0,4019,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716026,901597.00
08/20/2016 14:00,2,1.340,ACTIVE,214.41,350.17,59.975,1471716003,"201051344000917","219011344069620",29.26,23.30,0,333.63,366.70,39.8,36.5,0.323,526311.1,526311.1,4027,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716027,901598.00
08/20/2016 14:00,2,1.359,ACTIVE,214.19,349.86,59.986,1471716003,"201051344001145","219011344069620",29.08,21.80,0,333.93,366.70,40.1,36.8,0.309,531513.5,531513.5,4027,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716028,901599.00
08/20/2016 14:00,2,1.359,ACTIVE,214.64,351.07,59.981,1471716003,"201051344000651","219011344069620",29.20,22.30,0,334.24,367.30,40.3,37.0,0.327,524366.5,524366.5,4007,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716029,901600.00
08/20/2016 14:00,2,1.250,ACTIVE,212.38,345.36,59.970,1471716003,"274151322000088","219011344069620",28.37,24.50,0,334.24,358.58,35.9,32.7,0.239,754408.8,754408.8,3980,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716030,901601.00
08/20/2016 14:00,2,0.869,ACTIVE,213.29,415.09,59.981,1471716003,"274151322000068","219011344069620",39.04,27.30,0,333.03,440.94,34.4,31.3,0.221,647969.8,647969.8,4043,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716031,901602.00
08/20/2016 14:00,2,1.395,ACTIVE,213.96,348.66,59.970,1471716003,"201051344001135","219011344069620",29.04,22.00,0,333.33,366.70,41.0,37.7,0.323,520528.1,520528.1,4004,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716032,901603.00
08/20/2016 14:00,2,1.375,ACTIVE,213.96,350.17,59.965,1471716003,"201051344000594","219011344069620",29.68,22.30,0,333.33,367.90,41.4,38.0,0.327,531209.6,531209.6,4012,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716033,901604.00
08/20/2016 14:00,2,1.367,ACTIVE,214.41,348.96,59.965,1471716003,"201051344001203","219011344069620",29.34,22.80,0,333.93,368.20,40.7,37.4,0.331,528504.5,528504.5,4017,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716033,901605.00
08/20/2016 14:00,2,1.270,ACTIVE,212.61,345.66,59.965,1471716003,"274151322000054","219011344069620",28.61,25.50,0,334.24,360.08,36.8,33.6,0.252,770063.8,770063.8,3979,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716034,901606.00
08/20/2016 14:00,2,1.387,ACTIVE,214.41,350.17,59.970,1471716003,"201051344000867","219011344069620",29.34,23.00,0,333.63,367.90,41.2,37.9,0.323,518519.6,518519.6,4011,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716035,901607.00
08/20/2016 14:00,2,1.354,ACTIVE,214.19,350.77,59.928,1471716003,"201051344001093","219011344069620",29.56,22.50,0,333.03,366.70,40.5,37.2,0.318,525744.4,525744.4,4028,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716036,901608.00
08/20/2016 14:00,2,1.342,ACTIVE,214.19,351.07,59.970,1471716003,"201051344000900","219011344069620",29.50,22.00,0,333.93,368.20,40.1,36.8,0.331,534982.8,534982.8,4023,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716037,901609.00
08/20/2016 14:00,2,1.371,ACTIVE,214.87,351.07,59.975,1471716003,"201051344000648","219011344069620",29.10,21.80,0,335.14,368.50,40.4,37.1,0.327,524429.5,524429.5,4007,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716038,901610.00
08/20/2016 14:00,2,1.381,ACTIVE,214.41,350.77,59.986,1471716003,"201051344000569","219011344069620",29.40,22.30,0,334.54,368.50,41.1,37.7,0.327,535256.8,535256.8,4009,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716039,901611.00
08/20/2016 14:00,2,1.391,ACTIVE,214.64,350.77,59.965,1471716003,"201051344000983","219011344069620",29.30,22.30,0,332.73,368.20,41.3,37.9,0.331,527470.6,527470.6,4003,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716040,901612.00
08/20/2016 14:00,2,1.379,ACTIVE,214.41,350.77,59.965,1471716003,"201051344001158","219011344069620",29.24,21.50,0,333.63,368.20,40.9,37.5,0.336,519829.6,519829.6,4013,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716041,901613.00
08/20/2016 14:00,2,1.381,ACTIVE,214.87,352.57,59.965,1471716003,"201051344000576","219011344069620",28.88,22.30,0,334.54,368.80,40.5,37.1,0.327,527234.7,527234.7,4012,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716042,901614.00
08/20/2016 14:00,2,1.273,ACTIVE,212.61,349.56,59.938,1471716003,"274151322000087","219011344069620",28.31,28.80,0,334.54,358.88,36.5,33.3,0.225,742546.2,742546.2,4030,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716043,901615.00
08/20/2016 14:15,2,0.480,ACTIVE,214.19,342.05,59.949,1471716903,"201051344000645","219011344069620",27.59,22.80,0,324.32,369.10,13.4,11.0,0.084,526761.1,526761.1,4012,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716904,901616.00
08/20/2016 14:15,2,0.406,ACTIVE,212.83,339.95,59.959,1471716903,"274151322000085","219011344069620",27.19,24.80,0,323.11,358.58,11.2,8.9,0.066,770279.5,770279.5,3978,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716905,901617.00
08/20/2016 14:15,2,0.502,ACTIVE,214.19,342.35,59.949,1471716903,"201051344000633","219011344069620",27.85,21.50,0,324.02,369.40,14.2,11.7,0.084,518260.6,518260.6,4008,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716906,901618.00
08/20/2016 14:15,2,0.506,ACTIVE,213.96,341.45,59.949,1471716903,"201051344000469","219011344069620",27.53,21.00,0,322.21,369.10,14.1,11.7,0.093,520586.5,520586.5,4024,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716907,901619.00
08/20/2016 14:15,2,0.500,ACTIVE,213.29,339.65,59.959,1471716903,"201051344000646","219011344069620",28.07,21.50,0,323.11,367.30,14.2,11.8,0.088,521606.9,521606.9,4007,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716908,901620.00
08/20/2016 14:15,2,0.441,ACTIVE,212.38,338.44,59.944,1471716903,"274151322000052","219011344069620",27.39,24.30,0,322.51,359.48,12.2,9.9,0.071,790288.1,790288.1,3976,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716909,901621.00
08/20/2016 14:15,2,0.518,ACTIVE,213.74,340.85,59.965,1471716903,"201051344000585","219011344069620",27.85,22.00,0,322.51,366.70,14.6,12.2,0.084,530821.1,530821.1,4004,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716910,901622.00
08/20/2016 14:15,2,0.486,ACTIVE,213.51,339.34,59.954,1471716903,"201051344001230","219011344069620",27.55,21.30,0,322.51,366.10,13.6,11.2,0.080,524890.2,524890.2,4026,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716911,901623.00
08/20/2016 14:15,2,0.480,ACTIVE,213.96,340.55,59.949,1471716903,"201051344000582","219011344069620",27.97,22.50,0,323.11,367.00,13.6,11.2,0.084,517647.1,517647.1,4006,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716912,901624.00
08/20/2016 14:15,2,0.512,ACTIVE,213.06,339.34,59.954,1471716903,"201051344000955","219011344069620",28.11,22.00,0,322.21,366.40,14.6,12.2,0.084,531338.7,531338.7,4014,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716912,901625.00
08/20/2016 14:15,2,0.266,ACTIVE,212.61,398.26,59.954,1471716903,"274151322000094","219011344069620",37.47,26.30,0,333.93,438.83,10.1,7.9,0.057,647734.2,647734.2,4049,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716913,901626.00
08/20/2016 14:15,2,0.531,ACTIVE,213.74,340.85,59.944,1471716903,"201051344000579","219011344069620",28.35,21.50,0,324.32,369.40,15.2,12.8,0.088,534830.8,534830.8,4017,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716914,901627.00
08/20/2016 14:15,2,0.486,ACTIVE,213.29,339.95,59.949,1471716903,"201051344000890","219011344069620",29.18,21.80,0,323.11,367.30,14.4,12.0,0.080,528588.6,528588.6,4008,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716915,901628.00
08/20/2016 14:15,2,0.484,ACTIVE,213.74,339.95,59.954,1471716903,"201051344000438","219011344069620",28.84,21.80,0,324.02,367.30,14.2,11.7,0.088,530108.0,530108.0,4015,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716916,901629.00
08/20/2016 14:15,2,0.527,ACTIVE,213.74,340.85,59.944,1471716903,"201051344000417","219011344069620",27.79,21.80,0,324.62,366.70,14.8,12.4,0.084,521544.2,521544.2,4010,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716917,901630.00
08/20/2016 14:15,2,0.420,ACTIVE,212.61,339.34,59.965,1471716903,"274151322000083","219011344069620",27.73,24.80,0,323.11,359.18,11.8,9.4,0.071,783130.5,783130.5,3987,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716918,901631.00
08/20/2016 14:15,2,0.445,ACTIVE,213.29,339.95,59.954,1471716903,"274151322000076","219011344069620",27.75,24.30,0,324.32,360.38,12.5,10.1,0.075,835431.6,835431.6,3988,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716919,901632.00
08/20/2016 14:15,2,0.537,ACTIVE,213.51,340.85,59.917,1471716903,"201051344000868","219011344069620",25.31,21.80,0,323.41,368.50,13.8,11.4,0.084,519447.3,519447.3,4013,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716920,901633.00
08/20/2016 14:15,2,0.426,ACTIVE,212.38,339.34,59.933,1471716903,"274151322000095","219011344069620",27.77,24.80,0,323.41,358.88,11.9,9.6,0.071,826988.0,826988.0,3995,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716921,901634.00
08/20/2016 14:15,2,0.482,ACTIVE,213.51,341.75,59.949,1471716903,"201051344000988","219011344069620",18.15,21.30,0,323.11,361.29,8.9,6.7,0.062,513102.6,513102.6,4029,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716921,901635.00
08/20/2016 14:15,2,0.504,ACTIVE,213.29,339.34,59.944,1471716903,"201051344001025","219011344069620",27.99,21.50,0,323.72,367.60,14.3,11.9,0.088,529738.0,529738.0,4012,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716922,901636.00
08/20/2016 14:15,2,0.506,ACTIVE,213.51,340.85,59.922,1471716903,"201051344000458","219011344069620",27.97,22.50,0,324.32,368.20,14.3,11.9,0.097,526817.2,526817.2,4010,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716923,901637.00
08/20/2016 14:15,2,0.502,ACTIVE,214.19,342.65,59.944,1471716903,"201051344000853","219011344069620",28.31,21.50,0,325.52,370.90,14.4,11.9,0.093,525997.0,525997.0,4010,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716924,901638.00
08/20/2016 14:15,2,0.461,ACTIVE,213.74,341.45,59.944,1471716903,"201051344000685","219011344069620",28.90,21.80,0,324.92,367.90,13.5,11.1,0.084,529362.8,529362.8,4020,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716925,901639.00
08/20/2016 14:15,2,0.496,ACTIVE,213.74,340.25,59.912,1471716903,"201051344000917","219011344069620",27.63,23.00,0,323.72,367.90,13.9,11.5,0.084,526317.0,526317.0,4028,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716926,901640.00
08/20/2016 14:15,2,0.490,ACTIVE,213.74,340.85,59.954,1471716903,"201051344001145","219011344069620",27.95,21.50,0,325.22,367.60,13.9,11.5,0.080,531519.4,531519.4,4028,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716927,901641.00
08/20/2016 14:15,2,0.498,ACTIVE,213.74,341.15,59.954,1471716903,"201051344000651","219011344069620",27.99,21.80,0,324.32,368.20,14.2,11.7,0.088,524372.5,524372.5,4008,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716928,901642.00
08/20/2016 14:15,2,0.416,ACTIVE,212.16,338.14,59.944,1471716903,"274151322000088","219011344069620",26.60,24.30,0,321.31,358.28,11.3,8.9,0.062,754413.9,754413.9,3981,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716929,901643.00
08/20/2016 14:15,2,0.297,ACTIVE,213.29,395.85,59.949,1471716903,"274151322000068","219011344069620",37.11,26.80,0,333.33,436.73,11.2,8.9,0.057,647974.7,647974.7,4044,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716930,901644.00
08/20/2016 14:15,2,0.523,ACTIVE,213.29,339.04,59.907,1471716903,"201051344001135","219011344069620",28.15,22.00,0,323.41,367.00,15.0,12.5,0.088,520534.3,520534.3,4005,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716930,901645.00
08/20/2016 14:15,2,0.521,ACTIVE,213.29,341.15,59.944,1471716903,"201051344000594","219011344069620",28.01,21.80,0,322.51,367.90,14.8,12.4,0.093,531215.8,531215.8,4013,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716931,901646.00
08/20/2016 14:15,2,0.504,ACTIVE,213.74,339.34,59.954,1471716903,"201051344001203","219011344069620",28.39,22.30,0,323.41,368.50,14.5,12.1,0.088,528510.5,528510.5,4018,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716933,901647.00
08/20/2016 14:15,2,0.438,ACTIVE,212.38,339.95,59.938,1471716903,"274151322000054","219011344069620",27.17,25.00,0,323.41,359.18,12.1,9.7,0.062,770069.1,770069.1,3980,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716934,901648.00
08/20/2016 14:15,2,0.521,ACTIVE,213.96,340.25,59.954,1471716903,"201051344000867","219011344069620",28.11,22.30,0,322.81,368.20,14.8,12.4,0.093,518525.7,518525.7,4012,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716935,901649.00
08/20/2016 14:15,2,0.504,ACTIVE,213.51,340.25,59.954,1471716903,"201051344001093","219011344069620",28.63,22.30,0,323.11,368.20,14.6,12.2,0.088,525750.4,525750.4,4029,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716936,901650.00
08/20/2016 14:15,2,0.459,ACTIVE,213.74,341.15,59.949,1471716903,"201051344000900","219011344069620",29.16,21.80,0,323.41,369.40,13.6,11.2,0.088,534988.7,534988.7,4024,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716937,901651.00
08/20/2016 14:15,2,0.525,ACTIVE,213.96,340.55,59.949,1471716903,"201051344000648","219011344069620",28.17,21.50,0,324.62,369.10,15.0,12.6,0.093,524435.5,524435.5,4008,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716938,901652.00
08/20/2016 14:15,2,0.521,ACTIVE,213.74,340.55,59.949,1471716903,"201051344000569","219011344069620",28.49,21.80,0,324.02,368.80,15.1,12.6,0.097,535262.9,535262.9,4010,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716939,901653.00
08/20/2016 14:15,2,0.518,ACTIVE,213.74,340.85,59.901,1471716903,"201051344000983","219011344069620",29.14,21.80,0,323.11,369.10,15.3,12.8,0.097,527476.7,527476.7,4004,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716940,901654.00
08/20/2016 14:15,2,0.520,ACTIVE,213.74,341.15,59.917,1471716903,"201051344001158","219011344069620",27.65,21.30,0,323.72,370.30,14.6,12.1,0.097,519835.6,519835.6,4014,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716941,901655.00
08/20/2016 14:15,2,0.520,ACTIVE,214.19,342.35,59.949,1471716903,"201051344000576","219011344069620",27.99,21.80,0,324.62,369.70,14.8,12.3,0.093,527240.6,527240.6,4013,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716942,901656.00
08/20/2016 14:15,2,0.441,ACTIVE,212.83,340.25,59.907,1471716903,"274151322000087","219011344069620",27.47,28.00,0,323.72,358.88,12.3,9.9,0.071,742551.3,742551.3,4031,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471716943,901657.00
08/20/2016 14:30,2,1.969,ACTIVE,215.77,358.58,59.959,1471717803,"201051344000645","219011344069620",29.12,22.80,0,334.54,385.03,58.1,54.2,0.464,526770.1,526770.1,4013,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717804,901658.00
08/20/2016 14:30,2,1.793,ACTIVE,213.51,350.17,59.965,1471717803,"274151322000085","219011344069620",28.98,24.80,0,332.73,366.70,52.5,48.8,0.358,770287.6,770287.6,3979,0,0,0,L,1151911521,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717805,901659.00
08/20/2016 14:30,2,1.951,ACTIVE,215.77,357.08,59.944,1471717803,"201051344000633","219011344069620",29.88,21.50,0,333.93,384.43,59.0,55.1,0.495,518269.9,518269.9,4009,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717806,901660.00
08/20/2016 14:30,2,1.941,ACTIVE,215.54,359.18,59.944,1471717803,"201051344000469","219011344069620",30.00,20.70,0,332.73,384.13,59.0,55.0,0.499,520595.7,520595.7,4025,0,0,0,L,1122011218,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717807,901661.00
08/20/2016 14:30,2,1.957,ACTIVE,214.64,355.58,60.012,1471717803,"201051344000646","219011344069620",29.62,21.50,0,331.83,379.02,58.8,54.8,0.486,521616.2,521616.2,4008,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717808,901662.00
08/20/2016 14:30,2,1.879,ACTIVE,213.51,346.56,59.954,1471717803,"274151322000052","219011344069620",29.06,24.50,0,331.83,367.90,55.3,51.5,0.380,790296.7,790296.7,3977,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717809,901663.00
08/20/2016 14:30,2,2.014,ACTIVE,215.54,356.78,59.949,1471717803,"201051344000585","219011344069620",29.28,21.50,0,333.03,382.03,59.7,55.7,0.482,530830.6,530830.6,4005,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717810,901664.00
08/20/2016 14:30,2,1.910,ACTIVE,214.87,354.37,59.928,1471717803,"201051344001230","219011344069620",29.80,21.50,0,331.53,377.22,57.7,53.8,0.473,524899.2,524899.2,4027,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717811,901665.00
08/20/2016 14:30,2,1.918,ACTIVE,215.54,356.78,59.975,1471717803,"201051344000582","219011344069620",29.66,22.50,0,332.73,382.03,57.6,53.7,0.468,517656.2,517656.2,4007,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717812,901666.00
08/20/2016 14:30,2,1.953,ACTIVE,214.64,355.28,59.938,1471717803,"201051344000955","219011344069620",29.72,22.00,0,332.13,377.82,58.8,54.8,0.482,531348.0,531348.0,4015,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717813,901667.00
08/20/2016 14:30,2,1.254,ACTIVE,213.29,420.80,59.954,1471717803,"274151322000094","219011344069620",38.74,26.50,0,336.04,447.55,49.0,45.4,0.336,647741.7,647741.7,4050,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717813,901668.00
08/20/2016 14:30,2,1.992,ACTIVE,215.77,359.18,59.981,1471717803,"201051344000579","219011344069620",29.94,21.30,0,333.93,385.63,60.5,56.4,0.495,534840.4,534840.4,4018,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717814,901669.00
08/20/2016 14:30,2,1.951,ACTIVE,214.87,355.88,59.954,1471717803,"201051344000890","219011344069620",29.86,21.80,0,332.73,379.62,59.1,55.1,0.473,528598.0,528598.0,4009,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717815,901670.00
08/20/2016 14:30,2,1.930,ACTIVE,215.32,356.48,59.949,1471717803,"201051344000438","219011344069620",30.10,21.80,0,332.73,379.92,58.9,54.9,0.482,530117.3,530117.3,4016,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717816,901671.00
08/20/2016 14:30,2,1.977,ACTIVE,215.32,355.88,59.954,1471717803,"201051344000417","219011344069620",29.40,21.80,0,332.13,378.72,58.9,54.9,0.486,521553.6,521553.6,4011,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717817,901672.00
08/20/2016 14:30,2,1.852,ACTIVE,213.06,345.96,59.928,1471717803,"274151322000083","219011344069620",29.20,24.80,0,332.13,367.30,54.8,51.0,0.376,783139.0,783139.0,3988,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717818,901673.00
08/20/2016 14:30,2,1.906,ACTIVE,214.19,350.17,59.965,1471717803,"274151322000076","219011344069620",29.76,24.80,0,332.43,369.70,57.4,53.5,0.398,835440.6,835440.6,3989,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717819,901674.00
08/20/2016 14:30,2,2.016,ACTIVE,215.32,356.78,59.959,1471717803,"201051344000868","219011344069620",29.26,21.80,0,333.93,383.53,59.8,55.8,0.477,519456.8,519456.8,4014,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717820,901675.00
08/20/2016 14:30,2,1.855,ACTIVE,213.29,348.96,59.907,1471717803,"274151322000095","219011344069620",29.98,25.00,0,332.73,367.90,56.3,52.4,0.380,826996.7,826996.7,3996,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717821,901676.00
08/20/2016 14:30,2,1.986,ACTIVE,215.77,354.37,59.954,1471717803,"201051344000988","219011344069620",19.46,21.30,0,332.73,373.01,39.2,35.9,0.318,513108.6,513108.6,4030,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717822,901677.00
08/20/2016 14:30,2,1.980,ACTIVE,215.09,355.58,59.975,1471717803,"201051344001025","219011344069620",29.72,21.50,0,333.33,380.52,59.6,55.6,0.473,529747.5,529747.5,4013,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717823,901678.00
