ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 14:30,2,1.980,ACTIVE,215.54,357.08,59.975,1471717803,"201051344000458","219011344069620",29.42,22.50,0,334.24,384.43,59.1,55.1,0.495,526826.6,526826.6,4011,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717823,901679.00
08/20/2016 14:30,2,1.988,ACTIVE,216.22,360.99,59.949,1471717803,"201051344000853","219011344069620",29.58,21.50,0,334.54,384.73,59.6,55.6,0.508,526006.5,526006.5,4011,0,0,0,L,1122011218,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717824,901680.00
08/20/2016 14:30,2,1.918,ACTIVE,215.32,356.78,59.949,1471717803,"201051344000685","219011344069620",29.90,21.80,0,333.33,379.02,58.1,54.2,0.486,529372.0,529372.0,4021,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717825,901681.00
08/20/2016 14:30,2,1.938,ACTIVE,215.32,356.78,59.938,1471717803,"201051344000917","219011344069620",29.54,22.80,0,332.73,379.02,58.0,54.1,0.473,526326.2,526326.2,4029,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717826,901682.00
08/20/2016 14:30,2,1.934,ACTIVE,215.09,355.88,59.954,1471717803,"201051344001145","219011344069620",29.78,21.80,0,334.24,379.92,58.3,54.4,0.468,531528.7,531528.7,4029,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717827,901683.00
08/20/2016 14:30,2,1.961,ACTIVE,215.54,357.38,59.959,1471717803,"201051344000651","219011344069620",29.72,22.00,0,333.63,382.03,59.0,55.0,0.482,524381.9,524381.9,4009,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717828,901684.00
08/20/2016 14:30,2,1.805,ACTIVE,213.06,347.76,59.965,1471717803,"274151322000088","219011344069620",28.96,24.30,0,332.13,367.30,52.9,49.1,0.358,754422.1,754422.1,3982,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717829,901685.00
08/20/2016 14:30,2,1.252,ACTIVE,214.19,431.32,59.928,1471717803,"274151322000068","219011344069620",39.64,26.80,0,336.04,450.56,50.0,46.3,0.336,647982.7,647982.7,4045,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717830,901686.00
08/20/2016 14:30,2,1.961,ACTIVE,215.09,354.97,59.907,1471717803,"201051344001135","219011344069620",29.94,21.80,0,332.73,379.92,59.5,55.5,0.486,520543.8,520543.8,4006,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717831,901687.00
08/20/2016 14:30,2,2.010,ACTIVE,215.09,357.08,59.928,1471717803,"201051344000594","219011344069620",29.70,21.80,0,332.73,381.42,60.5,56.5,0.486,531225.5,531225.5,4014,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717832,901688.00
08/20/2016 14:30,2,1.992,ACTIVE,215.32,355.88,59.959,1471717803,"201051344001203","219011344069620",29.28,22.30,0,332.73,381.73,59.1,55.1,0.499,528520.0,528520.0,4019,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717832,901689.00
08/20/2016 14:30,2,1.834,ACTIVE,213.06,351.07,59.949,1471717803,"274151322000054","219011344069620",29.08,25.00,0,332.43,367.60,54.0,50.2,0.367,770077.6,770077.6,3981,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717833,901690.00
08/20/2016 14:30,2,2.021,ACTIVE,215.77,357.38,59.949,1471717803,"201051344000867","219011344069620",29.34,22.50,0,333.03,383.23,60.1,56.1,0.482,518535.4,518535.4,4013,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717834,901691.00
08/20/2016 14:30,2,1.951,ACTIVE,215.32,355.88,60.002,1471717803,"201051344001093","219011344069620",29.50,22.00,0,332.73,379.92,58.4,54.4,0.464,525759.7,525759.7,4030,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717835,901692.00
08/20/2016 14:30,2,1.967,ACTIVE,215.54,357.68,59.944,1471717803,"201051344000900","219011344069620",29.66,21.80,0,333.63,385.63,59.1,55.2,0.499,534998.1,534998.1,4025,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717837,901693.00
08/20/2016 14:30,2,1.973,ACTIVE,215.77,358.88,59.896,1471717803,"201051344000648","219011344069620",29.56,21.50,0,333.63,385.63,59.1,55.1,0.473,524445.0,524445.0,4009,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717838,901694.00
08/20/2016 14:30,2,2.014,ACTIVE,215.77,358.28,59.949,1471717803,"201051344000569","219011344069620",29.42,22.00,0,333.93,385.33,60.0,56.0,0.491,535272.6,535272.6,4011,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717839,901695.00
08/20/2016 14:30,2,1.979,ACTIVE,215.77,357.08,59.991,1471717803,"201051344000983","219011344069620",30.08,22.00,0,333.03,385.63,60.3,56.2,0.499,527486.5,527486.5,4005,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717839,901696.00
08/20/2016 14:30,2,1.998,ACTIVE,215.77,357.98,59.944,1471717803,"201051344001158","219011344069620",29.60,21.30,0,333.93,385.93,59.9,55.9,0.495,519845.2,519845.2,4015,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717840,901697.00
08/20/2016 14:30,2,1.979,ACTIVE,216.00,358.28,59.949,1471717803,"201051344000576","219011344069620",29.64,21.80,0,334.24,385.33,59.4,55.4,0.495,527250.2,527250.2,4014,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717841,901698.00
08/20/2016 14:30,2,1.811,ACTIVE,213.29,349.26,59.933,1471717803,"274151322000087","219011344069620",29.20,28.00,0,331.53,367.60,53.5,49.7,0.345,742559.8,742559.8,4032,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471717842,901699.00
08/20/2016 14:45,2,1.924,ACTIVE,216.00,357.08,60.044,1471718703,"201051344000645","219011344069620",29.08,23.30,0,335.74,399.46,56.7,52.8,0.468,526785.6,526785.6,4014,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718704,901700.00
08/20/2016 14:45,2,1.760,ACTIVE,213.74,352.57,59.986,1471718703,"274151322000085","219011344069620",28.80,25.30,0,335.74,377.82,51.4,47.7,0.345,770301.6,770301.6,3980,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718705,901701.00
08/20/2016 14:45,2,1.916,ACTIVE,215.77,359.18,59.991,1471718703,"201051344000633","219011344069620",29.60,21.80,0,322.51,397.35,57.5,53.5,0.486,518285.5,518285.5,4010,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718706,901702.00
08/20/2016 14:45,2,1.912,ACTIVE,215.77,358.28,59.996,1471718703,"201051344000469","219011344069620",29.64,21.50,0,321.01,396.15,57.5,53.6,0.486,520611.4,520611.4,4026,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718707,901703.00
08/20/2016 14:45,2,1.912,ACTIVE,214.64,356.18,59.991,1471718703,"201051344000646","219011344069620",29.38,22.00,0,320.11,396.45,57.0,53.1,0.477,521631.7,521631.7,4009,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718708,901704.00
08/20/2016 14:45,2,1.826,ACTIVE,212.38,350.17,59.938,1471718703,"274151322000052","219011344069620",29.14,25.00,0,334.84,379.32,54.0,50.2,0.354,790311.4,790311.4,3978,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718709,901705.00
08/20/2016 14:45,2,1.943,ACTIVE,215.32,357.08,60.007,1471718703,"201051344000585","219011344069620",29.36,22.50,0,323.72,397.05,57.9,53.9,0.473,530846.4,530846.4,4006,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718710,901706.00
08/20/2016 14:45,2,1.850,ACTIVE,214.64,354.07,60.034,1471718703,"201051344001230","219011344069620",29.78,22.00,0,334.54,390.74,55.8,52.0,0.455,524914.5,524914.5,4028,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718711,901707.00
08/20/2016 14:45,2,1.875,ACTIVE,215.54,356.48,60.007,1471718703,"201051344000582","219011344069620",29.36,23.30,0,335.74,397.96,55.8,51.9,0.460,517671.4,517671.4,4008,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718712,901708.00
08/20/2016 14:45,2,1.887,ACTIVE,214.64,354.97,59.981,1471718703,"201051344000955","219011344069620",29.86,22.80,0,319.81,395.25,57.1,53.2,0.464,531363.6,531363.6,4016,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718713,901709.00
08/20/2016 14:45,2,1.166,ACTIVE,213.51,437.93,60.002,1471718703,"274151322000094","219011344069620",40.35,27.00,0,399.16,460.78,47.5,43.9,0.336,647754.7,647754.7,4051,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718714,901710.00
08/20/2016 14:45,2,1.920,ACTIVE,215.54,357.98,59.986,1471718703,"201051344000579","219011344069620",30.02,22.00,0,328.82,394.95,58.4,54.4,0.473,534856.4,534856.4,4019,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718715,901711.00
08/20/2016 14:45,2,1.912,ACTIVE,214.87,354.37,59.975,1471718703,"201051344000890","219011344069620",29.46,22.30,0,320.11,394.35,57.0,53.1,0.460,528613.7,528613.7,4010,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718716,901712.00
08/20/2016 14:45,2,1.900,ACTIVE,215.09,355.88,59.991,1471718703,"201051344000438","219011344069620",29.54,22.50,0,319.81,397.96,56.9,53.0,0.468,530132.9,530132.9,4017,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718717,901713.00
08/20/2016 14:45,2,1.916,ACTIVE,215.09,355.58,59.986,1471718703,"201051344000417","219011344069620",29.18,22.30,0,335.74,395.85,56.6,52.8,0.468,521569.1,521569.1,4012,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718718,901714.00
08/20/2016 14:45,2,1.777,ACTIVE,213.29,356.78,59.981,1471718703,"274151322000083","219011344069620",29.32,25.50,0,335.14,378.72,52.8,49.1,0.384,783153.5,783153.5,3989,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718719,901715.00
08/20/2016 14:45,2,1.855,ACTIVE,213.96,350.17,59.959,1471718703,"274151322000076","219011344069620",29.50,25.30,0,335.74,381.12,55.5,51.7,0.389,835455.8,835455.8,3990,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718719,901716.00
08/20/2016 14:45,2,1.912,ACTIVE,215.32,357.68,60.002,1471718703,"201051344000868","219011344069620",29.64,22.30,0,322.81,398.56,57.4,53.5,0.468,519472.6,519472.6,4015,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718720,901717.00
08/20/2016 14:45,2,1.811,ACTIVE,213.51,357.68,60.044,1471718703,"274151322000095","219011344069620",29.56,25.80,0,335.14,379.92,54.1,50.3,0.358,827011.7,827011.7,3997,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718721,901718.00
08/20/2016 14:45,2,1.934,ACTIVE,215.54,352.87,59.991,1471718703,"201051344000988","219011344069620",19.14,21.50,0,337.24,382.33,37.5,34.3,0.309,513118.7,513118.7,4031,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718722,901719.00
08/20/2016 14:45,2,1.922,ACTIVE,215.09,354.07,59.991,1471718703,"201051344001025","219011344069620",29.28,22.30,0,320.71,398.26,57.0,53.1,0.455,529763.2,529763.2,4014,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718723,901720.00
08/20/2016 14:45,2,1.871,ACTIVE,215.54,356.78,59.991,1471718703,"201051344000458","219011344069620",29.78,23.00,0,321.61,398.56,56.4,52.5,0.473,526842.1,526842.1,4012,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718724,901721.00
08/20/2016 14:45,2,1.887,ACTIVE,216.22,357.08,59.986,1471718703,"201051344000853","219011344069620",29.76,22.30,0,325.82,396.45,56.9,53.0,0.468,526022.2,526022.2,4012,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718725,901722.00
08/20/2016 14:45,2,1.840,ACTIVE,215.09,356.18,59.991,1471718703,"201051344000685","219011344069620",29.78,22.50,0,335.44,395.25,55.5,51.7,0.473,529387.3,529387.3,4022,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718726,901723.00
08/20/2016 14:45,2,1.850,ACTIVE,215.32,355.58,59.986,1471718703,"201051344000917","219011344069620",29.42,23.50,0,335.14,396.45,55.1,51.3,0.455,526341.4,526341.4,4030,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718727,901724.00
08/20/2016 14:45,2,1.850,ACTIVE,215.09,355.58,59.986,1471718703,"201051344001145","219011344069620",29.68,22.00,0,336.94,396.75,55.6,51.7,0.442,531544.0,531544.0,4030,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718728,901725.00
08/20/2016 14:45,2,1.887,ACTIVE,215.54,355.88,60.028,1471718703,"201051344000651","219011344069620",29.46,22.80,0,322.81,397.35,56.3,52.4,0.460,524397.4,524397.4,4010,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718729,901726.00
08/20/2016 14:45,2,1.738,ACTIVE,213.06,350.17,59.944,1471718703,"274151322000088","219011344069620",28.71,24.80,0,334.84,377.22,50.6,46.9,0.340,754436.0,754436.0,3983,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718729,901727.00
08/20/2016 14:45,2,1.227,ACTIVE,213.96,415.99,59.981,1471718703,"274151322000068","219011344069620",38.84,27.30,0,398.86,466.19,48.4,44.8,0.331,647995.8,647995.8,4046,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718730,901728.00
08/20/2016 14:45,2,1.904,ACTIVE,214.87,355.28,59.928,1471718703,"201051344001135","219011344069620",29.44,22.50,0,320.41,396.45,56.8,52.9,0.460,520559.4,520559.4,4007,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718731,901729.00
08/20/2016 14:45,2,1.891,ACTIVE,215.09,356.18,59.991,1471718703,"201051344000594","219011344069620",30.00,22.30,0,319.81,397.66,57.4,53.5,0.460,531241.4,531241.4,4015,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718732,901730.00
08/20/2016 14:45,2,1.895,ACTIVE,215.32,355.58,59.986,1471718703,"201051344001203","219011344069620",29.32,22.80,0,318.91,398.86,56.3,52.4,0.468,528535.5,528535.5,4020,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718733,901731.00
08/20/2016 14:45,2,1.766,ACTIVE,213.29,350.77,59.991,1471718703,"274151322000054","219011344069620",28.73,26.00,0,334.84,378.72,51.4,47.6,0.354,770091.7,770091.7,3982,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718734,901732.00
08/20/2016 14:45,2,1.908,ACTIVE,215.77,355.58,59.991,1471718703,"201051344000867","219011344069620",29.56,23.00,0,324.02,397.66,57.1,53.2,0.455,518551.1,518551.1,4014,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718735,901733.00
08/20/2016 14:45,2,1.861,ACTIVE,215.32,355.88,60.028,1471718703,"201051344001093","219011344069620",29.34,22.80,0,336.04,396.15,55.3,51.5,0.442,525775.0,525775.0,4031,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718736,901734.00
08/20/2016 14:45,2,1.889,ACTIVE,215.54,355.88,59.991,1471718703,"201051344000900","219011344069620",29.28,22.50,0,322.21,398.26,56.0,52.2,0.455,535013.6,535013.6,4026,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718737,901735.00
08/20/2016 14:45,2,1.861,ACTIVE,215.77,357.08,59.996,1471718703,"201051344000648","219011344069620",29.64,22.00,0,335.44,399.16,55.9,52.0,0.455,524460.4,524460.4,4010,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718738,901736.00
08/20/2016 14:45,2,1.908,ACTIVE,215.77,357.08,60.044,1471718703,"201051344000569","219011344069620",29.34,22.50,0,324.62,397.05,56.7,52.8,0.451,535288.3,535288.3,4012,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718739,901737.00
08/20/2016 14:45,2,1.840,ACTIVE,215.77,358.28,60.055,1471718703,"201051344000983","219011344069620",30.36,22.50,0,323.41,397.05,56.7,52.8,0.468,527502.2,527502.2,4006,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718740,901738.00
08/20/2016 14:45,2,1.889,ACTIVE,215.77,356.78,59.933,1471718703,"201051344001158","219011344069620",29.54,21.80,0,321.61,396.45,56.5,52.6,0.451,519860.9,519860.9,4016,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718741,901739.00
08/20/2016 14:45,2,1.887,ACTIVE,216.00,357.38,59.944,1471718703,"201051344000576","219011344069620",29.30,22.50,0,322.51,398.56,56.0,52.1,0.464,527265.7,527265.7,4015,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718742,901740.00
08/20/2016 14:45,2,1.744,ACTIVE,213.74,350.17,59.991,1471718703,"274151322000087","219011344069620",28.57,29.30,0,335.44,377.82,50.5,46.8,0.323,742573.8,742573.8,4033,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471718743,901741.00
08/20/2016 15:00,2,1.516,ACTIVE,215.77,354.07,60.002,1471719604,"201051344000645","219011344069620",28.94,23.00,0,334.54,383.83,44.5,41.0,0.358,526797.3,526797.3,4015,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719605,901742.00
08/20/2016 15:00,2,1.410,ACTIVE,213.51,345.06,60.034,1471719604,"274151322000085","219011344069620",28.47,25.50,0,333.63,366.70,40.7,37.4,0.265,770312.1,770312.1,3981,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719606,901743.00
08/20/2016 15:00,2,1.510,ACTIVE,215.77,354.07,59.996,1471719604,"201051344000633","219011344069620",29.32,21.80,0,332.73,384.73,44.9,41.4,0.371,518297.3,518297.3,4011,0,0,0,L,1122011218,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719607,901744.00
08/20/2016 15:00,2,1.512,ACTIVE,215.54,354.37,59.996,1471719604,"201051344000469","219011344069620",29.34,21.30,0,335.14,383.83,45.0,41.5,0.376,520623.2,520623.2,4027,0,0,0,L,1122011218,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719608,901745.00
08/20/2016 15:00,2,1.504,ACTIVE,214.41,351.07,60.023,1471719604,"201051344000646","219011344069620",29.36,21.80,0,335.74,379.62,44.8,41.3,0.371,521643.5,521643.5,4010,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719609,901746.00
08/20/2016 15:00,2,1.447,ACTIVE,213.29,346.86,59.965,1471719604,"274151322000052","219011344069620",29.12,25.00,0,333.03,367.60,42.6,39.2,0.287,790322.5,790322.5,3979,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719610,901747.00
08/20/2016 15:00,2,1.514,ACTIVE,215.09,351.97,60.007,1471719604,"201051344000585","219011344069620",29.64,22.30,0,336.34,379.32,45.5,42.0,0.362,530858.4,530858.4,4007,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719611,901748.00
08/20/2016 15:00,2,1.447,ACTIVE,214.41,349.86,59.991,1471719604,"201051344001230","219011344069620",29.58,21.80,0,334.54,376.92,43.4,40.0,0.349,524926.0,524926.0,4029,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719612,901749.00
08/20/2016 15:00,2,1.479,ACTIVE,215.32,352.57,60.039,1471719604,"201051344000582","219011344069620",29.12,23.00,0,336.94,379.32,43.6,40.2,0.354,517682.9,517682.9,4009,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719613,901750.00
08/20/2016 15:00,2,1.500,ACTIVE,214.41,350.47,60.002,1471719604,"201051344000955","219011344069620",29.52,22.30,0,335.44,377.82,44.9,41.4,0.358,531375.4,531375.4,4017,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719613,901751.00
08/20/2016 15:00,2,0.967,ACTIVE,213.51,416.59,60.002,1471719604,"274151322000094","219011344069620",38.59,26.80,0,336.64,447.25,37.9,34.6,0.252,647764.5,647764.5,4052,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719614,901752.00
08/20/2016 15:00,2,1.506,ACTIVE,215.54,354.37,60.028,1471719604,"201051344000579","219011344069620",29.92,21.80,0,333.93,384.43,45.7,42.2,0.367,534868.4,534868.4,4020,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719615,901753.00
08/20/2016 15:00,2,1.500,ACTIVE,214.41,351.37,59.996,1471719604,"201051344000890","219011344069620",29.48,22.00,0,335.14,380.22,44.9,41.4,0.349,528625.4,528625.4,4011,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719616,901754.00
08/20/2016 15:00,2,1.480,ACTIVE,214.87,351.67,60.018,1471719604,"201051344000438","219011344069620",29.78,22.30,0,336.34,380.82,44.7,41.2,0.367,530144.6,530144.6,4018,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719617,901755.00
08/20/2016 15:00,2,1.502,ACTIVE,214.87,351.67,60.028,1471719604,"201051344000417","219011344069620",29.32,22.00,0,336.64,378.72,44.6,41.2,0.367,521580.8,521580.8,4013,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719618,901756.00
08/20/2016 15:00,2,1.416,ACTIVE,213.29,348.36,60.007,1471719604,"274151322000083","219011344069620",28.98,25.50,0,333.63,367.30,41.6,38.2,0.287,783164.4,783164.4,3990,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719619,901757.00
08/20/2016 15:00,2,1.451,ACTIVE,213.96,349.56,60.007,1471719604,"274151322000076","219011344069620",29.88,25.00,0,335.74,368.80,43.8,40.4,0.296,835467.3,835467.3,3991,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719620,901758.00
08/20/2016 15:00,2,1.529,ACTIVE,215.09,353.47,60.049,1471719604,"201051344000868","219011344069620",28.90,21.80,0,331.83,384.43,44.8,41.3,0.358,519484.4,519484.4,4016,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719621,901759.00
08/20/2016 15:00,2,1.436,ACTIVE,213.29,348.06,60.002,1471719604,"274151322000095","219011344069620",29.34,25.50,0,330.03,368.50,42.6,39.2,0.278,827022.8,827022.8,3998,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719622,901760.00
08/20/2016 15:00,2,1.488,ACTIVE,215.32,351.07,60.002,1471719604,"201051344000988","219011344069620",19.34,21.30,0,333.33,371.81,29.2,26.2,0.230,513126.3,513126.3,4032,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719622,901761.00
08/20/2016 15:00,2,1.514,ACTIVE,214.64,351.67,60.002,1471719604,"201051344001025","219011344069620",29.12,22.00,0,336.64,380.22,44.7,41.2,0.358,529775.0,529775.0,4015,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719623,901762.00
08/20/2016 15:00,2,1.490,ACTIVE,215.54,353.17,60.023,1471719604,"201051344000458","219011344069620",29.30,22.80,0,334.84,383.53,44.3,40.8,0.367,526853.8,526853.8,4013,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719624,901763.00
08/20/2016 15:00,2,1.484,ACTIVE,216.00,354.07,60.007,1471719604,"201051344000853","219011344069620",29.64,21.80,0,331.53,383.53,44.5,41.1,0.367,526033.9,526033.9,4013,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719625,901764.00
08/20/2016 15:00,2,1.447,ACTIVE,214.87,352.27,60.028,1471719604,"201051344000685","219011344069620",29.54,22.30,0,335.74,379.32,43.3,39.9,0.367,529398.7,529398.7,4023,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719626,901765.00
08/20/2016 15:00,2,1.449,ACTIVE,215.09,351.97,60.012,1471719604,"201051344000917","219011344069620",29.24,23.30,0,335.14,379.02,43.0,39.5,0.349,526352.7,526352.7,4031,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719627,901766.00
08/20/2016 15:00,2,1.441,ACTIVE,214.87,351.07,60.007,1471719604,"201051344001145","219011344069620",29.66,22.00,0,336.94,379.02,43.3,39.9,0.340,531555.4,531555.4,4031,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719628,901767.00
08/20/2016 15:00,2,1.484,ACTIVE,215.09,352.27,59.991,1471719604,"201051344000651","219011344069620",29.38,22.50,0,336.64,380.22,44.2,40.7,0.358,524409.0,524409.0,4011,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719629,901768.00
08/20/2016 15:00,2,1.377,ACTIVE,213.06,346.86,60.049,1471719604,"274151322000088","219011344069620",28.69,24.80,0,333.63,365.80,40.0,36.7,0.270,754446.5,754446.5,3984,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719630,901769.00
08/20/2016 15:00,2,0.971,ACTIVE,214.19,427.71,60.012,1471719604,"274151322000068","219011344069620",39.58,27.00,0,337.84,450.26,39.0,35.7,0.252,648005.8,648005.8,4047,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719630,901770.00
08/20/2016 15:00,2,1.488,ACTIVE,214.64,351.07,60.039,1471719604,"201051344001135","219011344069620",29.64,22.30,0,336.34,379.02,44.7,41.2,0.362,520571.2,520571.2,4008,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719631,901771.00
08/20/2016 15:00,2,1.504,ACTIVE,214.87,352.87,60.039,1471719604,"201051344000594","219011344069620",29.52,22.00,0,331.23,380.52,45.0,41.5,0.358,531253.2,531253.2,4016,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719633,901772.00
08/20/2016 15:00,2,1.479,ACTIVE,215.09,351.67,60.007,1471719604,"201051344001203","219011344069620",29.42,22.50,0,337.54,380.52,44.1,40.6,0.358,528547.1,528547.1,4021,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719634,901773.00
08/20/2016 15:00,2,1.402,ACTIVE,213.29,351.97,60.007,1471719604,"274151322000054","219011344069620",28.73,25.50,0,330.93,366.70,40.8,37.4,0.278,770102.3,770102.3,3983,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719635,901774.00
08/20/2016 15:00,2,1.504,ACTIVE,215.54,352.27,60.039,1471719604,"201051344000867","219011344069620",29.32,22.80,0,335.44,381.12,44.7,41.2,0.354,518562.9,518562.9,4015,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719636,901775.00
08/20/2016 15:00,2,1.463,ACTIVE,214.87,351.67,60.007,1471719604,"201051344001093","219011344069620",29.16,22.50,0,337.54,378.12,43.2,39.8,0.340,525786.4,525786.4,4032,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719637,901776.00
08/20/2016 15:00,2,1.469,ACTIVE,215.32,353.47,60.012,1471719604,"201051344000900","219011344069620",29.36,22.00,0,331.53,382.63,43.7,40.3,0.349,535025.1,535025.1,4027,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719638,901777.00
08/20/2016 15:00,2,1.496,ACTIVE,215.54,352.27,60.028,1471719604,"201051344000648","219011344069620",28.98,21.80,0,333.93,382.63,44.0,40.5,0.358,524472.0,524472.0,4011,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719639,901778.00
08/20/2016 15:00,2,1.492,ACTIVE,215.32,353.47,60.028,1471719604,"201051344000569","219011344069620",29.46,22.30,0,333.33,383.83,44.6,41.1,0.362,535300.0,535300.0,4013,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719640,901779.00
08/20/2016 15:00,2,1.488,ACTIVE,215.54,352.87,59.991,1471719604,"201051344000983","219011344069620",29.74,22.30,0,334.84,381.73,44.8,41.3,0.362,527513.9,527513.9,4007,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719641,901780.00
08/20/2016 15:00,2,1.496,ACTIVE,215.54,354.07,60.012,1471719604,"201051344001158","219011344069620",29.18,21.50,0,335.14,384.13,44.2,40.8,0.371,519872.5,519872.5,4017,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719642,901781.00
08/20/2016 15:00,2,1.479,ACTIVE,216.00,354.07,60.012,1471719604,"201051344000576","219011344069620",29.36,22.30,0,333.63,382.93,44.0,40.5,0.358,527277.3,527277.3,4016,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719642,901782.00
08/20/2016 15:00,2,1.389,ACTIVE,213.51,344.45,60.002,1471719604,"274151322000087","219011344069620",28.53,30.00,0,333.03,365.49,40.1,36.8,0.247,742584.2,742584.2,4034,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471719643,901783.00
08/20/2016 15:15,2,0.869,ACTIVE,214.87,346.26,59.959,1471720503,"201051344000645","219011344069620",28.43,23.00,0,337.84,375.71,25.1,22.3,0.186,526805.0,526805.0,4016,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720504,901784.00
08/20/2016 15:15,2,0.803,ACTIVE,213.29,342.05,59.954,1471720503,"274151322000085","219011344069620",27.79,25.00,0,335.44,361.29,22.6,19.9,0.146,770319.1,770319.1,3982,0,0,0,L,1151911521,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720505,901785.00
08/20/2016 15:15,2,0.875,ACTIVE,214.87,347.76,59.959,1471720503,"201051344000633","219011344069620",29.04,21.80,0,336.64,376.92,25.8,22.9,0.203,518305.2,518305.2,4012,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720506,901786.00
08/20/2016 15:15,2,0.889,ACTIVE,214.64,346.86,59.970,1471720503,"201051344000469","219011344069620",28.65,21.00,0,336.64,374.81,25.8,23.0,0.203,520631.2,520631.2,4028,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720507,901787.00
08/20/2016 15:15,2,0.879,ACTIVE,214.19,345.06,59.965,1471720503,"201051344000646","219011344069620",28.90,21.50,0,334.84,370.90,25.8,22.9,0.199,521651.3,521651.3,4011,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720508,901788.00
08/20/2016 15:15,2,0.834,ACTIVE,212.61,345.36,59.954,1471720503,"274151322000052","219011344069620",28.37,24.50,0,334.54,361.59,24.0,21.2,0.159,790329.9,790329.9,3980,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720509,901789.00
08/20/2016 15:15,2,0.896,ACTIVE,214.87,345.96,59.933,1471720503,"201051344000585","219011344069620",29.06,22.00,0,336.04,371.21,26.4,23.6,0.190,530866.4,530866.4,4008,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720510,901790.00
08/20/2016 15:15,2,0.848,ACTIVE,214.19,344.76,59.959,1471720503,"201051344001230","219011344069620",28.90,21.80,0,334.54,368.80,24.9,22.1,0.186,524933.6,524933.6,4030,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720511,901791.00
08/20/2016 15:15,2,0.852,ACTIVE,215.09,345.96,59.954,1471720503,"201051344000582","219011344069620",28.90,22.80,0,335.74,371.21,25.0,22.2,0.186,517690.6,517690.6,4010,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720512,901792.00
08/20/2016 15:15,2,0.895,ACTIVE,214.19,344.76,59.959,1471720503,"201051344000955","219011344069620",28.75,22.30,0,334.24,370.30,26.1,23.2,0.194,531383.3,531383.3,4018,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720513,901793.00
08/20/2016 15:15,2,0.537,ACTIVE,213.06,408.78,59.970,1471720503,"274151322000094","219011344069620",38.21,26.50,0,334.84,440.64,20.9,18.2,0.137,647770.9,647770.9,4053,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720514,901794.00
08/20/2016 15:15,2,0.883,ACTIVE,214.41,346.56,59.949,1471720503,"201051344000579","219011344069620",29.78,21.80,0,337.54,376.01,26.7,23.8,0.194,534876.5,534876.5,4021,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720515,901795.00
08/20/2016 15:15,2,0.902,ACTIVE,214.41,344.45,59.949,1471720503,"201051344000890","219011344069620",28.57,22.00,0,334.54,370.90,26.1,23.3,0.190,528633.4,528633.4,4012,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720516,901796.00
08/20/2016 15:15,2,0.873,ACTIVE,214.64,345.36,59.975,1471720503,"201051344000438","219011344069620",29.22,22.00,0,336.04,371.81,25.9,23.0,0.199,530152.5,530152.5,4019,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720517,901797.00
08/20/2016 15:15,2,0.879,ACTIVE,214.64,345.06,59.970,1471720503,"201051344000417","219011344069620",29.26,21.80,0,335.44,370.30,26.1,23.3,0.194,521588.7,521588.7,4014,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720518,901798.00
08/20/2016 15:15,2,0.812,ACTIVE,213.06,344.76,59.954,1471720503,"274151322000083","219011344069620",28.23,24.80,0,334.84,361.59,23.2,20.5,0.159,783171.6,783171.6,3991,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720518,901799.00
08/20/2016 15:15,2,0.844,ACTIVE,213.51,345.06,59.959,1471720503,"274151322000076","219011344069620",28.73,24.50,0,336.04,362.79,24.5,21.8,0.168,835474.9,835474.9,3992,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720519,901800.00
08/20/2016 15:15,2,0.893,ACTIVE,214.41,346.86,59.959,1471720503,"201051344000868","219011344069620",28.71,21.80,0,336.64,372.41,26.0,23.2,0.190,519492.3,519492.3,4017,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720520,901801.00
08/20/2016 15:15,2,0.816,ACTIVE,213.06,346.26,59.965,1471720503,"274151322000095","219011344069620",28.73,25.00,0,335.44,361.59,23.8,21.0,0.155,827030.2,827030.2,3999,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720521,901802.00
08/20/2016 15:15,2,0.879,ACTIVE,214.41,345.66,59.965,1471720503,"201051344000988","219011344069620",18.75,21.30,0,336.64,364.89,16.7,14.2,0.124,513131.2,513131.2,4033,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720522,901803.00
08/20/2016 15:15,2,0.881,ACTIVE,214.41,344.45,59.944,1471720503,"201051344001025","219011344069620",29.00,21.80,0,335.14,370.60,25.9,23.1,0.194,529782.8,529782.8,4016,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720523,901804.00
08/20/2016 15:15,2,0.879,ACTIVE,214.41,345.96,59.996,1471720503,"201051344000458","219011344069620",28.90,22.80,0,336.94,373.31,25.8,22.9,0.199,526861.6,526861.6,4014,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720524,901805.00
08/20/2016 15:15,2,0.869,ACTIVE,215.09,348.06,59.933,1471720503,"201051344000853","219011344069620",29.08,21.80,0,337.54,375.11,25.6,22.8,0.190,526041.7,526041.7,4014,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720525,901806.00
08/20/2016 15:15,2,0.836,ACTIVE,214.87,346.26,59.954,1471720503,"201051344000685","219011344069620",29.18,22.00,0,335.44,371.51,24.8,22.0,0.199,529406.3,529406.3,4024,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720526,901807.00
08/20/2016 15:15,2,0.842,ACTIVE,214.87,346.26,59.981,1471720503,"201051344000917","219011344069620",29.04,23.30,0,334.84,370.30,24.8,22.0,0.181,526360.2,526360.2,4032,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720527,901808.00
08/20/2016 15:15,2,0.854,ACTIVE,214.87,345.36,59.965,1471720503,"201051344001145","219011344069620",28.96,21.80,0,336.64,370.60,25.1,22.3,0.186,531563.0,531563.0,4032,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720527,901809.00
08/20/2016 15:15,2,0.859,ACTIVE,214.87,345.66,59.922,1471720503,"201051344000651","219011344069620",29.04,22.30,0,336.64,371.21,25.3,22.5,0.190,524416.7,524416.7,4012,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720528,901810.00
08/20/2016 15:15,2,0.795,ACTIVE,212.61,344.45,59.959,1471720503,"274151322000088","219011344069620",27.75,24.30,0,334.84,360.69,22.3,19.6,0.146,754453.3,754453.3,3985,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720529,901811.00
08/20/2016 15:15,2,0.559,ACTIVE,213.74,409.98,59.949,1471720503,"274151322000068","219011344069620",38.35,26.50,0,335.14,450.86,21.7,19.0,0.137,648012.3,648012.3,4048,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720530,901812.00
08/20/2016 15:15,2,0.893,ACTIVE,214.41,344.15,59.949,1471720503,"201051344001135","219011344069620",29.02,22.00,0,335.44,370.00,26.3,23.4,0.194,520579.0,520579.0,4009,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720531,901813.00
08/20/2016 15:15,2,0.893,ACTIVE,214.19,346.26,59.965,1471720503,"201051344000594","219011344069620",28.96,22.00,0,335.74,372.11,26.2,23.3,0.194,531261.1,531261.1,4017,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720532,901814.00
08/20/2016 15:15,2,0.879,ACTIVE,214.87,345.06,59.954,1471720503,"201051344001203","219011344069620",28.77,22.30,0,335.74,371.51,25.6,22.8,0.199,528554.8,528554.8,4022,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720533,901815.00
08/20/2016 15:15,2,0.812,ACTIVE,212.83,345.06,59.933,1471720503,"274151322000054","219011344069620",28.03,25.00,0,335.14,361.59,23.1,20.3,0.155,770109.3,770109.3,3984,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720534,901816.00
08/20/2016 15:15,2,0.900,ACTIVE,214.64,345.96,59.949,1471720503,"201051344000867","219011344069620",28.75,22.80,0,336.34,372.41,26.2,23.3,0.186,518570.7,518570.7,4016,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720535,901817.00
08/20/2016 15:15,2,0.854,ACTIVE,214.64,345.66,59.917,1471720503,"201051344001093","219011344069620",29.32,22.50,0,335.74,370.00,25.4,22.6,0.186,525793.9,525793.9,4033,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720536,901818.00
08/20/2016 15:15,2,0.865,ACTIVE,214.64,346.86,59.959,1471720503,"201051344000900","219011344069620",28.57,22.00,0,336.94,373.31,25.1,22.3,0.194,535032.7,535032.7,4028,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720537,901819.00
08/20/2016 15:15,2,0.885,ACTIVE,214.87,346.56,59.954,1471720503,"201051344000648","219011344069620",28.71,21.80,0,337.54,375.11,25.8,22.9,0.199,524479.6,524479.6,4012,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720538,901820.00
08/20/2016 15:15,2,0.891,ACTIVE,214.64,346.86,59.933,1471720503,"201051344000569","219011344069620",28.90,22.00,0,336.64,373.31,26.1,23.3,0.199,535307.7,535307.7,4014,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720539,901821.00
08/20/2016 15:15,2,0.900,ACTIVE,214.64,346.56,59.991,1471720503,"201051344000983","219011344069620",28.92,22.30,0,336.94,373.01,26.4,23.6,0.194,527521.8,527521.8,4008,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720540,901822.00
