ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 15:15,2,0.887,ACTIVE,214.64,346.56,59.965,1471720503,"201051344001158","219011344069620",28.57,21.30,0,336.94,375.71,25.7,22.9,0.203,519880.2,519880.2,4018,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720541,901823.00
08/20/2016 15:15,2,0.871,ACTIVE,215.09,348.36,59.996,1471720503,"201051344000576","219011344069620",29.00,22.00,0,336.94,376.01,25.6,22.8,0.194,527284.9,527284.9,4017,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720542,901824.00
08/20/2016 15:15,2,0.816,ACTIVE,213.29,344.76,59.954,1471720503,"274151322000087","219011344069620",27.75,29.50,0,335.14,360.99,23.0,20.2,0.137,742591.0,742591.0,4035,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471720543,901825.00
08/20/2016 15:30,2,0.949,ACTIVE,214.41,347.46,59.965,1471721403,"201051344000645","219011344069620",28.13,23.00,0,336.04,362.19,27.1,24.2,0.208,526811.5,526811.5,4017,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721404,901826.00
08/20/2016 15:30,2,0.865,ACTIVE,212.38,343.55,59.959,1471721403,"274151322000085","219011344069620",27.87,25.00,0,333.63,353.77,24.3,21.6,0.150,770324.9,770324.9,3983,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721405,901827.00
08/20/2016 15:30,2,0.939,ACTIVE,214.41,348.06,59.975,1471721403,"201051344000633","219011344069620",29.02,21.80,0,335.74,363.39,27.6,24.8,0.208,518311.8,518311.8,4013,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721406,901828.00
08/20/2016 15:30,2,0.943,ACTIVE,213.96,346.26,59.975,1471721403,"201051344000469","219011344069620",28.96,21.30,0,334.54,362.49,27.7,24.8,0.221,520637.8,520637.8,4029,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721407,901829.00
08/20/2016 15:30,2,0.924,ACTIVE,212.38,343.25,59.970,1471721403,"201051344000646","219011344069620",29.34,21.80,0,333.33,358.88,27.5,24.6,0.212,521657.9,521657.9,4012,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721408,901830.00
08/20/2016 15:30,2,0.885,ACTIVE,212.16,342.05,59.975,1471721403,"274151322000052","219011344069620",28.51,24.50,0,333.93,354.67,25.5,22.7,0.159,790336.1,790336.1,3981,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721409,901831.00
08/20/2016 15:30,2,0.961,ACTIVE,213.06,344.15,59.986,1471721403,"201051344000585","219011344069620",28.90,22.00,0,333.63,359.48,28.1,25.2,0.212,530873.2,530873.2,4009,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721410,901832.00
08/20/2016 15:30,2,0.908,ACTIVE,212.83,342.35,59.981,1471721403,"201051344001230","219011344069620",28.69,21.80,0,333.33,357.38,26.4,23.6,0.199,524940.0,524940.0,4031,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721411,901833.00
08/20/2016 15:30,2,0.908,ACTIVE,213.51,344.15,59.975,1471721403,"201051344000582","219011344069620",28.84,22.80,0,333.93,359.78,26.6,23.7,0.199,517697.0,517697.0,4011,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721412,901834.00
08/20/2016 15:30,2,0.936,ACTIVE,212.61,342.95,59.970,1471721403,"201051344000955","219011344069620",29.08,22.30,0,333.33,358.28,27.6,24.7,0.217,531390.0,531390.0,4019,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721413,901835.00
08/20/2016 15:30,2,0.576,ACTIVE,212.38,404.57,59.959,1471721403,"274151322000094","219011344069620",37.67,26.30,0,333.03,428.31,22.1,19.4,0.146,647776.2,647776.2,4054,0,0,0,L,1151911521,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721414,901836.00
08/20/2016 15:30,2,0.951,ACTIVE,213.96,346.86,59.970,1471721403,"201051344000579","219011344069620",29.28,21.80,0,335.74,362.19,28.2,25.3,0.212,534883.4,534883.4,4022,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721415,901837.00
08/20/2016 15:30,2,0.932,ACTIVE,212.83,342.65,59.975,1471721403,"201051344000890","219011344069620",29.14,22.30,0,333.63,358.88,27.5,24.6,0.208,528640.1,528640.1,4013,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721416,901838.00
08/20/2016 15:30,2,0.916,ACTIVE,213.06,343.55,59.954,1471721403,"201051344000438","219011344069620",29.26,22.00,0,334.84,359.78,27.2,24.3,0.208,530159.1,530159.1,4020,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721417,901839.00
08/20/2016 15:30,2,0.932,ACTIVE,213.06,343.25,59.970,1471721403,"201051344000417","219011344069620",28.96,22.00,0,334.24,358.88,27.4,24.5,0.208,521595.4,521595.4,4015,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721418,901840.00
08/20/2016 15:30,2,0.842,ACTIVE,212.16,342.35,59.959,1471721403,"274151322000083","219011344069620",28.59,24.80,0,333.63,354.37,24.3,21.6,0.172,783177.5,783177.5,3992,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721419,901841.00
08/20/2016 15:30,2,0.883,ACTIVE,212.83,344.45,59.959,1471721403,"274151322000076","219011344069620",28.73,24.30,0,336.04,355.28,25.6,22.8,0.172,835481.2,835481.2,3993,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721420,901842.00
08/20/2016 15:30,2,0.934,ACTIVE,213.74,345.96,59.938,1471721403,"201051344000868","219011344069620",28.78,22.00,0,334.84,361.59,27.2,24.4,0.203,519499.0,519499.0,4018,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721421,901843.00
08/20/2016 15:30,2,0.855,ACTIVE,212.38,341.45,59.975,1471721403,"274151322000095","219011344069620",28.55,25.00,0,334.84,354.07,24.8,22.0,0.168,827036.3,827036.3,4000,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721422,901844.00
08/20/2016 15:30,2,0.906,ACTIVE,213.96,345.66,59.970,1471721403,"201051344000988","219011344069620",18.91,21.50,0,335.14,356.78,17.4,14.8,0.133,513135.4,513135.4,4034,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721423,901845.00
08/20/2016 15:30,2,0.918,ACTIVE,212.83,342.65,59.975,1471721403,"201051344001025","219011344069620",28.90,21.80,0,334.24,359.48,26.9,24.1,0.203,529789.5,529789.5,4017,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721423,901846.00
08/20/2016 15:30,2,0.916,ACTIVE,213.96,345.66,59.933,1471721403,"201051344000458","219011344069620",28.77,22.80,0,336.04,362.19,26.7,23.8,0.208,526868.1,526868.1,4015,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721424,901847.00
08/20/2016 15:30,2,0.918,ACTIVE,214.64,347.76,59.970,1471721403,"201051344000853","219011344069620",28.61,21.80,0,336.94,364.59,26.6,23.8,0.203,526048.3,526048.3,4015,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721425,901848.00
08/20/2016 15:30,2,0.871,ACTIVE,213.06,344.45,59.949,1471721403,"201051344000685","219011344069620",28.96,22.00,0,334.54,359.18,25.6,22.8,0.203,529412.6,529412.6,4025,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721426,901849.00
08/20/2016 15:30,2,0.869,ACTIVE,213.06,343.55,59.975,1471721403,"201051344000917","219011344069620",29.04,23.00,0,334.24,358.88,25.6,22.8,0.194,526366.6,526366.6,4033,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721427,901850.00
08/20/2016 15:30,2,0.885,ACTIVE,212.83,343.25,59.975,1471721403,"201051344001145","219011344069620",28.82,21.80,0,334.84,359.48,25.8,23.0,0.194,531569.4,531569.4,4033,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721428,901851.00
08/20/2016 15:30,2,0.900,ACTIVE,213.06,343.25,59.986,1471721403,"201051344000651","219011344069620",28.53,22.30,0,335.14,359.78,26.0,23.2,0.199,524423.2,524423.2,4013,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721429,901852.00
08/20/2016 15:30,2,0.811,ACTIVE,211.93,342.65,59.954,1471721403,"274151322000088","219011344069620",27.85,24.30,0,332.43,353.47,22.9,20.2,0.146,754459.0,754459.0,3986,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721430,901853.00
08/20/2016 15:30,2,0.564,ACTIVE,213.06,410.28,59.970,1471721403,"274151322000068","219011344069620",38.61,26.50,0,333.03,436.43,22.1,19.5,0.137,648017.8,648017.8,4049,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721431,901854.00
08/20/2016 15:30,2,0.920,ACTIVE,212.61,342.35,59.965,1471721403,"201051344001135","219011344069620",28.82,22.00,0,333.93,359.48,26.9,24.0,0.199,520585.7,520585.7,4010,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721432,901855.00
08/20/2016 15:30,2,0.918,ACTIVE,213.51,345.96,59.970,1471721403,"201051344000594","219011344069620",28.77,22.00,0,333.63,362.19,26.8,23.9,0.199,531267.8,531267.8,4018,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721433,901856.00
08/20/2016 15:30,2,0.910,ACTIVE,213.06,342.65,59.965,1471721403,"201051344001203","219011344069620",28.35,22.50,0,334.84,360.69,26.1,23.3,0.212,528561.4,528561.4,4023,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721434,901857.00
08/20/2016 15:30,2,0.822,ACTIVE,212.16,345.66,59.965,1471721403,"274151322000054","219011344069620",28.09,25.00,0,332.73,354.07,23.4,20.7,0.150,770115.2,770115.2,3985,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721434,901858.00
08/20/2016 15:30,2,0.920,ACTIVE,213.96,345.06,59.959,1471721403,"201051344000867","219011344069620",28.51,22.50,0,334.84,361.59,26.6,23.8,0.199,518577.4,518577.4,4017,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721435,901859.00
08/20/2016 15:30,2,0.879,ACTIVE,212.83,343.55,59.959,1471721403,"201051344001093","219011344069620",28.88,22.50,0,334.24,358.88,25.8,22.9,0.194,525800.4,525800.4,4034,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721436,901860.00
08/20/2016 15:30,2,0.881,ACTIVE,213.74,346.26,59.965,1471721403,"201051344000900","219011344069620",28.61,22.30,0,336.04,361.89,25.6,22.8,0.199,535039.1,535039.1,4029,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721437,901861.00
08/20/2016 15:30,2,0.893,ACTIVE,214.19,345.66,59.970,1471721403,"201051344000648","219011344069620",28.90,21.80,0,336.64,362.49,26.2,23.4,0.199,524486.2,524486.2,4013,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721438,901862.00
08/20/2016 15:30,2,0.912,ACTIVE,213.96,346.86,59.959,1471721403,"201051344000569","219011344069620",28.57,22.30,0,335.14,362.49,26.4,23.6,0.203,535314.4,535314.4,4015,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721439,901863.00
08/20/2016 15:30,2,0.908,ACTIVE,213.96,346.26,59.959,1471721403,"201051344000983","219011344069620",29.08,22.00,0,335.74,361.89,26.8,23.9,0.203,527528.5,527528.5,4009,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721440,901864.00
08/20/2016 15:30,2,0.891,ACTIVE,213.96,345.96,59.959,1471721403,"201051344001158","219011344069620",28.67,21.30,0,335.74,362.19,25.9,23.1,0.199,519886.7,519886.7,4019,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721441,901865.00
08/20/2016 15:30,2,0.875,ACTIVE,214.41,347.16,59.959,1471721403,"201051344000576","219011344069620",29.02,22.30,0,335.14,362.79,25.8,22.9,0.199,527291.4,527291.4,4018,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721442,901866.00
08/20/2016 15:30,2,0.812,ACTIVE,212.38,343.25,59.928,1471721403,"274151322000087","219011344069620",27.85,29.30,0,332.13,354.07,22.9,20.2,0.141,742596.9,742596.9,4036,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471721443,901867.00
08/20/2016 15:45,2,0.895,ACTIVE,213.74,345.36,59.949,1471722303,"201051344000645","219011344069620",28.49,23.30,0,336.94,360.08,25.8,23.0,0.190,526816.7,526816.7,4018,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722304,901868.00
08/20/2016 15:45,2,0.809,ACTIVE,212.16,341.45,59.975,1471722303,"274151322000085","219011344069620",27.73,25.00,0,332.13,351.07,22.8,20.0,0.141,770329.5,770329.5,3984,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722305,901869.00
08/20/2016 15:45,2,0.900,ACTIVE,213.74,346.86,59.991,1471722303,"201051344000633","219011344069620",28.82,21.80,0,335.44,360.69,26.3,23.5,0.203,518317.2,518317.2,4014,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722306,901870.00
08/20/2016 15:45,2,0.914,ACTIVE,213.74,345.96,59.986,1471722303,"201051344000469","219011344069620",28.53,21.30,0,334.24,359.18,26.4,23.6,0.203,520643.1,520643.1,4030,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722307,901871.00
08/20/2016 15:45,2,0.895,ACTIVE,212.16,342.95,59.975,1471722303,"201051344000646","219011344069620",29.06,21.80,0,331.53,357.08,26.4,23.5,0.199,521663.3,521663.3,4013,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722308,901872.00
08/20/2016 15:45,2,0.840,ACTIVE,211.93,345.36,59.959,1471722303,"274151322000052","219011344069620",28.25,24.50,0,331.23,351.37,24.1,21.3,0.159,790340.9,790340.9,3982,0,0,0,L,1151911521,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722309,901873.00
08/20/2016 15:45,2,0.916,ACTIVE,212.83,343.85,59.975,1471722303,"201051344000585","219011344069620",29.20,22.30,0,332.73,355.88,27.1,24.3,0.203,530878.7,530878.7,4010,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722310,901874.00
08/20/2016 15:45,2,0.871,ACTIVE,212.38,342.05,59.975,1471722303,"201051344001230","219011344069620",28.75,22.00,0,330.33,354.67,25.4,22.6,0.194,524945.1,524945.1,4032,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722311,901875.00
08/20/2016 15:45,2,0.887,ACTIVE,213.06,343.25,59.981,1471722303,"201051344000582","219011344069620",28.39,23.00,0,332.43,357.08,25.5,22.7,0.199,517702.1,517702.1,4012,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722311,901876.00
08/20/2016 15:45,2,0.896,ACTIVE,211.93,341.75,59.981,1471722303,"201051344000955","219011344069620",29.18,22.50,0,330.63,354.97,26.5,23.7,0.199,531395.4,531395.4,4020,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722312,901877.00
08/20/2016 15:45,2,0.551,ACTIVE,211.93,399.46,59.970,1471722303,"274151322000094","219011344069620",37.41,26.80,0,335.44,421.40,20.9,18.3,0.137,647780.4,647780.4,4055,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722313,901878.00
08/20/2016 15:45,2,0.932,ACTIVE,213.51,345.96,59.938,1471722303,"201051344000579","219011344069620",29.12,22.00,0,335.74,359.78,27.5,24.6,0.203,534888.9,534888.9,4023,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722314,901879.00
08/20/2016 15:45,2,0.904,ACTIVE,212.38,342.35,59.981,1471722303,"201051344000890","219011344069620",29.08,22.30,0,331.23,356.18,26.6,23.8,0.194,528645.5,528645.5,4014,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722315,901880.00
08/20/2016 15:45,2,0.887,ACTIVE,212.83,343.55,59.991,1471722303,"201051344000438","219011344069620",29.24,22.30,0,332.13,356.78,26.3,23.5,0.203,530164.4,530164.4,4021,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722316,901881.00
08/20/2016 15:45,2,0.910,ACTIVE,212.83,343.55,59.970,1471722303,"201051344000417","219011344069620",28.88,22.00,0,332.13,355.88,26.6,23.8,0.203,521600.8,521600.8,4016,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722317,901882.00
08/20/2016 15:45,2,0.836,ACTIVE,212.16,341.75,59.975,1471722303,"274151322000083","219011344069620",27.81,24.80,0,332.13,351.07,23.5,20.8,0.164,783182.2,783182.2,3993,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722318,901883.00
08/20/2016 15:45,2,0.840,ACTIVE,212.83,342.05,59.965,1471722303,"274151322000076","219011344069620",29.04,24.50,0,332.43,351.97,24.7,21.9,0.159,835486.1,835486.1,3994,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722319,901884.00
08/20/2016 15:45,2,0.930,ACTIVE,213.51,345.36,59.965,1471722303,"201051344000868","219011344069620",28.47,22.00,0,334.84,358.88,26.9,24.0,0.199,519504.4,519504.4,4019,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722320,901885.00
08/20/2016 15:45,2,0.820,ACTIVE,212.16,340.85,60.002,1471722303,"274151322000095","219011344069620",28.80,24.80,0,331.53,351.67,23.9,21.2,0.159,827041.1,827041.1,4001,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722321,901886.00
08/20/2016 15:45,2,0.916,ACTIVE,213.51,344.45,59.970,1471722303,"201051344000988","219011344069620",18.53,21.80,0,335.14,355.58,17.2,14.7,0.141,513138.6,513138.6,4035,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722322,901887.00
08/20/2016 15:45,2,0.908,ACTIVE,212.61,342.35,59.975,1471722303,"201051344001025","219011344069620",28.88,22.00,0,331.53,355.88,26.6,23.8,0.199,529794.8,529794.8,4018,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722323,901888.00
08/20/2016 15:45,2,0.916,ACTIVE,213.51,345.66,59.975,1471722303,"201051344000458","219011344069620",28.53,23.00,0,335.74,359.48,26.5,23.6,0.208,526873.4,526873.4,4016,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722324,901889.00
08/20/2016 15:45,2,0.900,ACTIVE,214.19,347.16,59.933,1471722303,"201051344000853","219011344069620",29.00,22.00,0,336.64,361.59,26.5,23.7,0.203,526053.6,526053.6,4016,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722324,901890.00
08/20/2016 15:45,2,0.869,ACTIVE,212.83,343.55,59.944,1471722303,"201051344000685","219011344069620",28.63,22.30,0,332.73,356.18,25.2,22.4,0.203,529417.6,529417.6,4026,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722325,901891.00
08/20/2016 15:45,2,0.867,ACTIVE,212.83,342.95,59.970,1471722303,"201051344000917","219011344069620",29.08,23.30,0,330.93,355.88,25.6,22.8,0.194,526371.7,526371.7,4034,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722326,901892.00
08/20/2016 15:45,2,0.871,ACTIVE,212.83,343.55,59.970,1471722303,"201051344001145","219011344069620",29.20,22.00,0,333.03,356.18,25.8,23.0,0.190,531574.5,531574.5,4034,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722327,901893.00
08/20/2016 15:45,2,0.896,ACTIVE,212.61,343.85,59.981,1471722303,"201051344000651","219011344069620",28.35,22.30,0,333.33,356.18,25.8,23.0,0.199,524428.4,524428.4,4014,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722328,901894.00
08/20/2016 15:45,2,0.797,ACTIVE,211.93,341.15,59.959,1471722303,"274151322000088","219011344069620",27.81,24.50,0,331.23,350.77,22.5,19.8,0.141,754463.4,754463.4,3987,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722329,901895.00
08/20/2016 15:45,2,0.564,ACTIVE,212.61,409.68,59.975,1471722303,"274151322000068","219011344069620",38.23,26.80,0,336.34,422.00,21.8,19.1,0.137,648022.2,648022.2,4050,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722330,901896.00
08/20/2016 15:45,2,0.910,ACTIVE,212.38,341.45,59.970,1471722303,"201051344001135","219011344069620",29.12,22.30,0,331.53,355.58,26.9,24.0,0.199,520591.2,520591.2,4011,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722331,901897.00
08/20/2016 15:45,2,0.918,ACTIVE,213.06,345.06,59.949,1471722303,"201051344000594","219011344069620",28.86,22.30,0,333.93,358.58,26.9,24.0,0.208,531273.2,531273.2,4019,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722332,901898.00
08/20/2016 15:45,2,0.904,ACTIVE,212.83,342.95,59.981,1471722303,"201051344001203","219011344069620",28.45,22.80,0,332.13,357.08,26.1,23.3,0.208,528566.6,528566.6,4024,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722333,901899.00
08/20/2016 15:45,2,0.822,ACTIVE,211.93,345.96,59.959,1471722303,"274151322000054","219011344069620",27.85,25.30,0,330.93,350.77,23.2,20.5,0.155,770119.8,770119.8,3986,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722334,901900.00
08/20/2016 15:45,2,0.922,ACTIVE,213.74,344.76,59.965,1471722303,"201051344000867","219011344069620",28.75,23.00,0,334.24,358.58,26.9,24.0,0.199,518582.8,518582.8,4018,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722335,901901.00
08/20/2016 15:45,2,0.895,ACTIVE,212.83,343.25,59.975,1471722303,"201051344001093","219011344069620",28.63,22.50,0,332.43,354.67,26.0,23.2,0.190,525805.6,525805.6,4035,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722336,901902.00
08/20/2016 15:45,2,0.891,ACTIVE,213.51,345.96,59.981,1471722303,"201051344000900","219011344069620",28.59,22.50,0,335.14,358.28,25.8,23.0,0.203,535044.2,535044.2,4030,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722337,901903.00
08/20/2016 15:45,2,0.910,ACTIVE,213.74,345.66,59.975,1471722303,"201051344000648","219011344069620",28.57,22.00,0,335.14,358.88,26.4,23.5,0.203,524491.5,524491.5,4014,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722338,901904.00
08/20/2016 15:45,2,0.916,ACTIVE,213.51,345.36,59.991,1471722303,"201051344000569","219011344069620",28.82,22.30,0,336.04,358.28,26.8,23.9,0.203,535319.8,535319.8,4016,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722339,901905.00
08/20/2016 15:45,2,0.918,ACTIVE,213.51,345.66,59.981,1471722303,"201051344000983","219011344069620",29.14,22.50,0,336.04,358.58,27.1,24.2,0.208,527533.9,527533.9,4010,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722340,901906.00
08/20/2016 15:45,2,0.904,ACTIVE,213.51,345.36,59.981,1471722303,"201051344001158","219011344069620",28.69,21.80,0,334.84,358.28,26.3,23.5,0.203,519892.0,519892.0,4020,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722341,901907.00
08/20/2016 15:45,2,0.904,ACTIVE,213.96,346.86,59.981,1471722303,"201051344000576","219011344069620",28.61,22.30,0,335.14,358.88,26.2,23.4,0.203,527296.6,527296.6,4019,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722342,901908.00
08/20/2016 15:45,2,0.811,ACTIVE,212.16,341.15,59.981,1471722303,"274151322000087","219011344069620",27.87,29.30,0,331.53,350.77,23.0,20.3,0.128,742601.4,742601.4,4037,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471722342,901909.00
08/20/2016 16:00,2,1.305,ACTIVE,214.41,349.26,59.965,1471723203,"201051344000645","219011344069620",28.57,23.50,0,335.14,370.30,37.8,34.6,0.305,526824.7,526824.7,4019,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723205,901910.00
08/20/2016 16:00,2,1.191,ACTIVE,212.38,347.16,59.970,1471723203,"274151322000085","219011344069620",28.25,25.50,0,331.83,359.78,34.0,30.9,0.221,770336.7,770336.7,3985,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723206,901911.00
08/20/2016 16:00,2,1.309,ACTIVE,214.41,350.47,59.965,1471723203,"201051344000633","219011344069620",29.00,22.30,0,333.93,371.21,38.5,35.2,0.318,518325.4,518325.4,4015,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723206,901912.00
08/20/2016 16:00,2,1.307,ACTIVE,214.19,349.26,59.970,1471723203,"201051344000469","219011344069620",29.02,22.00,0,334.24,370.90,38.5,35.2,0.318,520651.4,520651.4,4031,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723207,901913.00
08/20/2016 16:00,2,1.273,ACTIVE,212.83,347.16,59.981,1471723203,"201051344000646","219011344069620",29.50,22.30,0,330.63,367.90,38.1,34.8,0.314,521671.4,521671.4,4014,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723208,901914.00
08/20/2016 16:00,2,1.230,ACTIVE,212.16,348.36,59.959,1471723203,"274151322000052","219011344069620",28.67,25.30,0,331.83,360.08,35.8,32.6,0.243,790348.5,790348.5,3983,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723209,901915.00
08/20/2016 16:00,2,1.320,ACTIVE,213.51,347.46,59.965,1471723203,"201051344000585","219011344069620",29.14,22.50,0,331.53,368.50,39.0,35.7,0.309,530887.0,530887.0,4011,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723210,901916.00
08/20/2016 16:00,2,1.275,ACTIVE,213.06,346.26,59.965,1471723203,"201051344001230","219011344069620",28.88,22.30,0,331.23,366.10,37.3,34.1,0.301,524953.0,524953.0,4033,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723211,901917.00
08/20/2016 16:00,2,1.266,ACTIVE,213.74,347.76,59.965,1471723203,"201051344000582","219011344069620",28.96,23.30,0,332.43,368.50,37.2,34.0,0.301,517710.1,517710.1,4013,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723212,901918.00
08/20/2016 16:00,2,1.293,ACTIVE,212.83,346.86,59.949,1471723203,"201051344000955","219011344069620",29.22,22.80,0,330.03,366.70,38.3,35.0,0.309,531403.6,531403.6,4021,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723213,901919.00
08/20/2016 16:00,2,0.809,ACTIVE,212.61,410.28,59.970,1471723203,"274151322000094","219011344069620",38.43,27.50,0,333.33,438.23,31.3,28.3,0.208,647787.0,647787.0,4056,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723214,901920.00
08/20/2016 16:00,2,1.324,ACTIVE,213.96,348.66,59.959,1471723203,"201051344000579","219011344069620",29.20,22.80,0,334.24,370.90,39.2,35.9,0.309,534897.4,534897.4,4024,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723215,901921.00
08/20/2016 16:00,2,1.305,ACTIVE,213.06,345.96,59.959,1471723203,"201051344000890","219011344069620",29.02,22.80,0,331.83,367.90,38.4,35.1,0.301,528653.7,528653.7,4015,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723216,901922.00
08/20/2016 16:00,2,1.273,ACTIVE,213.29,347.16,59.959,1471723203,"201051344000438","219011344069620",29.42,22.80,0,332.43,368.80,38.0,34.8,0.305,530172.6,530172.6,4022,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723217,901923.00
08/20/2016 16:00,2,1.312,ACTIVE,213.29,346.86,59.959,1471723203,"201051344000417","219011344069620",28.69,22.50,0,331.83,367.60,38.2,35.0,0.301,521609.0,521609.0,4017,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723217,901924.00
08/20/2016 16:00,2,1.211,ACTIVE,212.16,350.17,59.959,1471723203,"274151322000083","219011344069620",28.35,25.00,0,332.13,360.08,34.8,31.6,0.247,783189.7,783189.7,3994,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723218,901925.00
08/20/2016 16:00,2,1.244,ACTIVE,213.06,345.06,59.944,1471723203,"274151322000076","219011344069620",29.08,25.00,0,335.74,361.59,36.6,33.4,0.247,835494.0,835494.0,3995,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723219,901926.00
08/20/2016 16:00,2,1.324,ACTIVE,213.74,348.66,59.965,1471723203,"201051344000868","219011344069620",28.73,22.50,0,334.24,370.00,38.6,35.3,0.305,519512.8,519512.8,4020,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723220,901927.00
08/20/2016 16:00,2,1.219,ACTIVE,212.38,343.55,59.991,1471723203,"274151322000095","219011344069620",28.88,25.50,0,334.24,360.38,35.6,32.5,0.239,827048.7,827048.7,4002,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723221,901928.00
08/20/2016 16:00,2,1.307,ACTIVE,214.19,347.16,59.970,1471723203,"201051344000988","219011344069620",18.83,22.30,0,333.93,362.19,24.9,22.2,0.208,513143.8,513143.8,4036,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723222,901929.00
08/20/2016 16:00,2,1.295,ACTIVE,213.06,346.26,59.975,1471723203,"201051344001025","219011344069620",29.12,22.30,0,332.73,369.10,38.2,34.9,0.296,529803.1,529803.1,4019,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723223,901930.00
08/20/2016 16:00,2,1.287,ACTIVE,213.96,348.36,59.991,1471723203,"201051344000458","219011344069620",29.00,23.50,0,334.84,370.30,37.8,34.6,0.305,526881.6,526881.6,4017,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723224,901931.00
08/20/2016 16:00,2,1.295,ACTIVE,214.64,349.56,59.975,1471723203,"201051344000853","219011344069620",28.94,22.80,0,336.04,373.31,38.0,34.7,0.309,526061.8,526061.8,4017,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723225,901932.00
08/20/2016 16:00,2,1.252,ACTIVE,213.29,347.46,59.970,1471723203,"201051344000685","219011344069620",28.96,22.80,0,331.83,368.50,36.8,33.6,0.314,529425.6,529425.6,4027,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723226,901933.00
08/20/2016 16:00,2,1.250,ACTIVE,213.29,347.16,59.970,1471723203,"201051344000917","219011344069620",29.04,23.80,0,331.53,368.50,36.8,33.6,0.292,526379.7,526379.7,4035,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723227,901934.00
08/20/2016 16:00,2,1.260,ACTIVE,213.29,346.86,59.981,1471723203,"201051344001145","219011344069620",29.08,22.30,0,333.33,367.90,37.1,33.9,0.292,531582.6,531582.6,4035,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723228,901935.00
08/20/2016 16:00,2,1.270,ACTIVE,213.51,347.16,59.981,1471723203,"201051344000651","219011344069620",29.04,22.80,0,332.43,368.80,37.4,34.2,0.305,524436.5,524436.5,4015,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723229,901936.00
08/20/2016 16:00,2,1.178,ACTIVE,211.93,343.85,59.944,1471723203,"274151322000088","219011344069620",27.81,24.80,0,331.53,359.18,33.2,30.1,0.221,754470.5,754470.5,3988,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723230,901937.00
08/20/2016 16:00,2,0.799,ACTIVE,212.83,419.30,59.965,1471723203,"274151322000068","219011344069620",39.44,27.50,0,336.04,446.95,32.1,29.0,0.203,648029.0,648029.0,4051,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723231,901938.00
08/20/2016 16:00,2,1.283,ACTIVE,212.83,345.96,59.975,1471723203,"201051344001135","219011344069620",29.32,22.80,0,331.23,367.90,38.1,34.9,0.301,520599.5,520599.5,4012,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723231,901939.00
08/20/2016 16:00,2,1.301,ACTIVE,213.51,348.36,59.981,1471723203,"201051344000594","219011344069620",29.06,22.50,0,332.73,370.60,38.3,35.1,0.305,531281.6,531281.6,4020,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723232,901940.00
08/20/2016 16:00,2,1.277,ACTIVE,213.51,346.56,59.970,1471723203,"201051344001203","219011344069620",28.94,23.00,0,331.23,369.40,37.5,34.2,0.305,528574.8,528574.8,4025,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723233,901941.00
08/20/2016 16:00,2,1.182,ACTIVE,212.38,348.06,59.981,1471723203,"274151322000054","219011344069620",28.31,25.80,0,332.13,360.38,33.9,30.8,0.225,770127.2,770127.2,3987,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723234,901942.00
08/20/2016 16:00,2,1.293,ACTIVE,214.19,348.36,59.981,1471723203,"201051344000867","219011344069620",29.18,23.50,0,334.24,369.70,38.2,34.9,0.296,518591.2,518591.2,4019,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723235,901943.00
08/20/2016 16:00,2,1.256,ACTIVE,213.06,346.86,59.975,1471723203,"201051344001093","219011344069620",29.12,23.00,0,332.13,368.20,37.1,33.9,0.292,525813.8,525813.8,4036,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723236,901944.00
08/20/2016 16:00,2,1.256,ACTIVE,214.19,349.56,59.986,1471723203,"201051344000900","219011344069620",29.22,23.00,0,333.33,370.00,37.2,34.0,0.292,535052.4,535052.4,4031,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723237,901945.00
08/20/2016 16:00,2,1.277,ACTIVE,214.19,348.96,59.991,1471723203,"201051344000648","219011344069620",28.90,22.50,0,335.14,370.90,37.4,34.1,0.296,524499.7,524499.7,4015,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723238,901946.00
08/20/2016 16:00,2,1.281,ACTIVE,214.19,349.26,59.991,1471723203,"201051344000569","219011344069620",29.16,23.30,0,335.14,370.60,37.9,34.6,0.305,535328.1,535328.1,4017,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723239,901947.00
08/20/2016 16:00,2,1.291,ACTIVE,214.19,348.66,60.034,1471723203,"201051344000983","219011344069620",29.12,23.00,0,335.14,370.30,38.1,34.9,0.309,527542.3,527542.3,4011,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723240,901948.00
08/20/2016 16:00,2,1.293,ACTIVE,214.19,348.66,59.986,1471723203,"201051344001158","219011344069620",28.63,22.30,0,335.14,370.60,37.5,34.3,0.305,519900.3,519900.3,4021,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723241,901949.00
08/20/2016 16:00,2,1.275,ACTIVE,214.41,350.17,59.986,1471723203,"201051344000576","219011344069620",28.84,22.80,0,336.04,371.21,37.2,34.0,0.301,527304.8,527304.8,4020,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723242,901950.00
08/20/2016 16:00,2,1.178,ACTIVE,212.38,345.06,59.959,1471723203,"274151322000087","219011344069620",27.97,30.30,0,330.93,359.18,33.4,30.3,0.208,742608.7,742608.7,4038,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471723243,901951.00
08/20/2016 16:15,2,0.756,ACTIVE,213.74,343.55,59.949,1471724103,"201051344000645","219011344069620",28.45,24.00,0,335.44,367.60,21.8,19.1,0.159,526831.6,526831.6,4020,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724104,901952.00
08/20/2016 16:15,2,0.695,ACTIVE,211.93,339.65,59.954,1471724103,"274151322000085","219011344069620",27.89,25.50,0,334.84,355.88,19.6,17.0,0.124,770342.8,770342.8,3986,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724105,901953.00
08/20/2016 16:15,2,0.760,ACTIVE,213.96,345.06,59.959,1471724103,"201051344000633","219011344069620",28.86,22.80,0,334.24,367.60,22.2,19.5,0.164,518332.5,518332.5,4016,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724106,901954.00
08/20/2016 16:15,2,0.773,ACTIVE,213.51,344.15,59.954,1471724103,"201051344000469","219011344069620",28.29,22.30,0,333.63,367.30,22.2,19.5,0.168,520658.4,520658.4,4032,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724107,901955.00
08/20/2016 16:15,2,0.766,ACTIVE,212.38,341.45,59.954,1471724103,"201051344000646","219011344069620",28.77,22.30,0,331.83,364.59,22.4,19.6,0.159,521678.4,521678.4,4015,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724108,901956.00
08/20/2016 16:15,2,0.740,ACTIVE,211.93,344.45,59.928,1471724103,"274151322000052","219011344069620",27.77,25.30,0,334.54,356.78,20.8,18.2,0.128,790355.0,790355.0,3984,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724109,901957.00
08/20/2016 16:15,2,0.797,ACTIVE,212.83,341.75,59.949,1471724103,"201051344000585","219011344069620",28.33,22.80,0,333.63,364.29,22.9,20.2,0.159,530894.2,530894.2,4012,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724109,901958.00
08/20/2016 16:15,2,0.732,ACTIVE,212.61,340.85,59.949,1471724103,"201051344001230","219011344069620",28.77,22.50,0,331.23,362.49,21.4,18.7,0.155,524959.8,524959.8,4034,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724110,901959.00
08/20/2016 16:15,2,0.740,ACTIVE,213.29,342.05,59.959,1471724103,"201051344000582","219011344069620",28.61,23.50,0,333.33,364.89,21.5,18.8,0.159,517716.9,517716.9,4014,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724111,901960.00
08/20/2016 16:15,2,0.781,ACTIVE,212.38,340.85,59.954,1471724103,"201051344000955","219011344069620",28.35,22.80,0,331.83,363.09,22.4,19.7,0.168,531410.6,531410.6,4022,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724112,901961.00
08/20/2016 16:15,2,0.467,ACTIVE,212.16,400.06,59.954,1471724103,"274151322000094","219011344069620",37.67,27.50,0,334.24,437.33,17.9,15.3,0.106,647792.6,647792.6,4057,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724113,901962.00
08/20/2016 16:15,2,0.787,ACTIVE,213.51,343.55,59.954,1471724103,"201051344000579","219011344069620",28.92,22.80,0,335.14,366.70,23.1,20.4,0.159,534904.7,534904.7,4025,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724114,901963.00
08/20/2016 16:15,2,0.777,ACTIVE,212.38,340.55,59.970,1471724103,"201051344000890","219011344069620",28.55,23.00,0,332.13,363.99,22.5,19.8,0.159,528660.8,528660.8,4016,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724115,901964.00
08/20/2016 16:15,2,0.758,ACTIVE,212.83,341.75,59.944,1471724103,"201051344000438","219011344069620",28.75,22.80,0,332.73,364.29,22.1,19.5,0.164,530179.6,530179.6,4023,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724116,901965.00
08/20/2016 16:15,2,0.779,ACTIVE,212.61,341.45,59.981,1471724103,"201051344000417","219011344069620",28.55,22.80,0,332.43,363.69,22.6,19.9,0.159,521616.0,521616.0,4018,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724117,901966.00
