ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 16:15,2,0.703,ACTIVE,211.93,343.25,59.949,1471724103,"274151322000083","219011344069620",27.83,25.30,0,334.24,356.48,19.9,17.2,0.133,783196.0,783196.0,3995,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724118,901967.00
08/20/2016 16:15,2,0.717,ACTIVE,212.38,343.25,59.959,1471724103,"274151322000076","219011344069620",28.80,25.00,0,333.03,357.08,20.9,18.3,0.137,835500.7,835500.7,3996,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724119,901968.00
08/20/2016 16:15,2,0.775,ACTIVE,213.29,344.15,59.959,1471724103,"201051344000868","219011344069620",28.33,22.80,0,334.84,366.10,22.3,19.6,0.164,519519.8,519519.8,4021,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724120,901969.00
08/20/2016 16:15,2,0.699,ACTIVE,211.93,340.85,59.954,1471724103,"274151322000095","219011344069620",28.41,25.50,0,334.54,356.48,20.1,17.5,0.137,827055.1,827055.1,4003,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724121,901970.00
08/20/2016 16:15,2,0.746,ACTIVE,213.51,343.25,59.991,1471724103,"201051344000988","219011344069620",18.63,22.50,0,334.84,359.48,14.1,11.7,0.097,513148.2,513148.2,4037,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724122,901971.00
08/20/2016 16:15,2,0.756,ACTIVE,212.38,340.25,59.959,1471724103,"201051344001025","219011344069620",28.67,22.50,0,332.73,363.69,22.0,19.3,0.164,529810.1,529810.1,4020,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724123,901972.00
08/20/2016 16:15,2,0.754,ACTIVE,213.51,342.95,59.970,1471724103,"201051344000458","219011344069620",28.53,23.80,0,334.54,365.80,21.8,19.1,0.164,526888.5,526888.5,4018,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724124,901973.00
08/20/2016 16:15,2,0.744,ACTIVE,214.19,345.36,59.944,1471724103,"201051344000853","219011344069620",28.75,23.00,0,336.34,367.30,21.6,19.0,0.164,526068.8,526068.8,4018,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724124,901974.00
08/20/2016 16:15,2,0.719,ACTIVE,212.83,341.75,59.970,1471724103,"201051344000685","219011344069620",28.67,22.80,0,332.43,364.29,20.9,18.2,0.168,529432.3,529432.3,4028,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724125,901975.00
08/20/2016 16:15,2,0.730,ACTIVE,212.83,341.45,59.949,1471724103,"201051344000917","219011344069620",28.45,23.80,0,333.03,363.69,21.1,18.4,0.155,526386.4,526386.4,4036,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724126,901976.00
08/20/2016 16:15,2,0.736,ACTIVE,212.61,341.45,59.975,1471724103,"201051344001145","219011344069620",28.49,22.30,0,333.63,363.99,21.3,18.6,0.155,531589.4,531589.4,4036,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724127,901977.00
08/20/2016 16:15,2,0.744,ACTIVE,212.83,341.15,59.944,1471724103,"201051344000651","219011344069620",28.47,23.00,0,334.24,363.69,21.4,18.8,0.155,524443.3,524443.3,4016,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724128,901978.00
08/20/2016 16:15,2,0.670,ACTIVE,211.70,337.84,59.907,1471724103,"274151322000088","219011344069620",27.69,25.30,0,334.54,354.97,18.8,16.2,0.110,754476.5,754476.5,3989,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724129,901979.00
08/20/2016 16:15,2,0.480,ACTIVE,212.61,403.07,59.949,1471724103,"274151322000068","219011344069620",37.85,27.50,0,332.73,433.42,18.4,15.9,0.106,648034.8,648034.8,4052,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724130,901980.00
08/20/2016 16:15,2,0.771,ACTIVE,212.38,340.25,59.949,1471724103,"201051344001135","219011344069620",28.69,23.00,0,332.43,363.39,22.4,19.7,0.155,520606.5,520606.5,4013,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724131,901981.00
08/20/2016 16:15,2,0.768,ACTIVE,213.06,344.15,59.949,1471724103,"201051344000594","219011344069620",28.49,22.80,0,332.13,364.89,22.2,19.5,0.164,531288.6,531288.6,4021,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724132,901982.00
08/20/2016 16:15,2,0.754,ACTIVE,212.83,340.55,59.954,1471724103,"201051344001203","219011344069620",28.39,23.00,0,333.33,364.29,21.7,19.0,0.168,528581.7,528581.7,4026,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724133,901983.00
08/20/2016 16:15,2,0.695,ACTIVE,211.93,339.34,59.922,1471724103,"274151322000054","219011344069620",27.69,25.80,0,334.54,356.18,19.5,16.9,0.119,770133.3,770133.3,3988,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724133,901984.00
08/20/2016 16:15,2,0.770,ACTIVE,213.74,342.35,59.965,1471724103,"201051344000867","219011344069620",28.37,23.50,0,333.93,365.19,22.1,19.4,0.155,518598.2,518598.2,4020,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724134,901985.00
08/20/2016 16:15,2,0.742,ACTIVE,212.83,341.75,59.954,1471724103,"201051344001093","219011344069620",28.51,23.00,0,332.73,363.69,21.5,18.8,0.150,525820.5,525820.5,4037,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724135,901986.00
08/20/2016 16:15,2,0.729,ACTIVE,213.51,344.15,59.949,1471724103,"201051344000900","219011344069620",28.49,23.30,0,335.14,365.80,21.1,18.4,0.164,535059.1,535059.1,4032,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724136,901987.00
08/20/2016 16:15,2,0.744,ACTIVE,213.74,343.55,59.954,1471724103,"201051344000648","219011344069620",28.78,22.50,0,335.74,366.40,21.8,19.1,0.159,524506.5,524506.5,4016,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724137,901988.00
08/20/2016 16:15,2,0.758,ACTIVE,213.51,344.15,59.949,1471724103,"201051344000569","219011344069620",28.69,23.30,0,335.74,366.10,22.0,19.3,0.164,535335.1,535335.1,4018,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724138,901989.00
08/20/2016 16:15,2,0.752,ACTIVE,213.51,343.55,59.933,1471724103,"201051344000983","219011344069620",29.12,23.50,0,334.84,366.10,22.2,19.5,0.159,527549.4,527549.4,4012,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724139,901990.00
08/20/2016 16:15,2,0.748,ACTIVE,213.51,343.85,59.991,1471724103,"201051344001158","219011344069620",28.29,22.50,0,335.14,366.10,21.4,18.8,0.164,519907.1,519907.1,4022,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724140,901991.00
08/20/2016 16:15,2,0.734,ACTIVE,213.96,345.36,59.912,1471724103,"201051344000576","219011344069620",28.77,23.00,0,335.74,366.70,21.4,18.7,0.155,527311.6,527311.6,4021,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724141,901992.00
08/20/2016 16:15,2,0.682,ACTIVE,212.16,342.95,59.928,1471724103,"274151322000087","219011344069620",27.73,30.30,0,335.14,355.58,19.1,16.5,0.106,742614.7,742614.7,4039,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471724142,901993.00
08/20/2016 16:30,2,0.424,ACTIVE,213.51,339.65,59.986,1471725003,"201051344000645","219011344069620",27.21,23.50,0,335.14,355.28,11.7,9.4,0.066,526835.6,526835.6,4021,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725004,901994.00
08/20/2016 16:30,2,0.348,ACTIVE,211.93,336.94,59.975,1471725003,"274151322000085","219011344069620",27.29,25.30,0,332.73,349.26,9.6,7.3,0.049,770346.3,770346.3,3987,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725005,901995.00
08/20/2016 16:30,2,0.441,ACTIVE,213.51,341.45,59.991,1471725003,"201051344000633","219011344069620",27.25,22.50,0,334.24,356.78,12.2,9.9,0.075,518336.6,518336.6,4017,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725006,901996.00
08/20/2016 16:30,2,0.445,ACTIVE,213.29,339.34,59.991,1471725003,"201051344000469","219011344069620",26.78,22.00,0,333.33,354.97,12.1,9.7,0.071,520662.5,520662.5,4033,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725007,901997.00
08/20/2016 16:30,2,0.441,ACTIVE,211.93,336.94,59.991,1471725003,"201051344000646","219011344069620",27.81,21.80,0,330.63,351.97,12.5,10.1,0.071,521682.6,521682.6,4016,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725008,901998.00
08/20/2016 16:30,2,0.389,ACTIVE,211.48,336.64,59.996,1471725003,"274151322000052","219011344069620",27.08,24.80,0,331.23,350.17,10.6,8.3,0.049,790358.8,790358.8,3985,0,0,0,L,1151911521,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725009,901999.00
08/20/2016 16:30,2,0.457,ACTIVE,212.61,337.54,59.996,1471725003,"201051344000585","219011344069620",27.51,22.30,0,331.23,353.47,12.8,10.4,0.075,530898.5,530898.5,4013,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725010,902000.00
08/20/2016 16:30,2,0.408,ACTIVE,212.16,335.74,59.981,1471725003,"201051344001230","219011344069620",27.45,22.30,0,330.33,350.47,11.4,9.1,0.062,524963.8,524963.8,4035,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725011,902001.00
08/20/2016 16:30,2,0.426,ACTIVE,212.83,336.94,60.012,1471725003,"201051344000582","219011344069620",26.84,23.00,0,332.13,352.27,11.6,9.3,0.066,517720.8,517720.8,4015,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725012,902002.00
08/20/2016 16:30,2,0.453,ACTIVE,212.16,336.94,60.002,1471725003,"201051344000955","219011344069620",27.51,22.50,0,330.93,351.07,12.7,10.3,0.071,531414.8,531414.8,4023,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725013,902003.00
08/20/2016 16:30,2,0.232,ACTIVE,211.70,382.93,59.965,1471725003,"274151322000094","219011344069620",35.82,27.00,0,335.44,422.00,8.4,6.2,0.053,647795.6,647795.6,4058,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725014,902004.00
08/20/2016 16:30,2,0.455,ACTIVE,213.29,339.34,59.991,1471725003,"201051344000579","219011344069620",28.41,22.50,0,334.84,355.28,13.1,10.7,0.066,534909.0,534909.0,4026,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725015,902005.00
08/20/2016 16:30,2,0.443,ACTIVE,212.38,336.34,59.991,1471725003,"201051344000890","219011344069620",27.87,22.50,0,331.23,351.97,12.6,10.2,0.066,528665.0,528665.0,4017,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725015,902006.00
08/20/2016 16:30,2,0.424,ACTIVE,212.38,336.94,59.986,1471725003,"201051344000438","219011344069620",28.57,22.30,0,331.53,352.87,12.3,9.9,0.066,530183.7,530183.7,4024,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725016,902007.00
08/20/2016 16:30,2,0.465,ACTIVE,212.61,337.24,59.991,1471725003,"201051344000417","219011344069620",27.04,22.30,0,331.23,351.97,12.8,10.4,0.071,521620.3,521620.3,4019,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725017,902008.00
08/20/2016 16:30,2,0.359,ACTIVE,211.70,337.84,60.002,1471725003,"274151322000083","219011344069620",27.37,25.00,0,332.13,349.56,10.0,7.7,0.062,783199.5,783199.5,3996,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725018,902009.00
08/20/2016 16:30,2,0.377,ACTIVE,212.16,338.14,59.981,1471725003,"274151322000076","219011344069620",27.87,24.80,0,335.14,350.47,10.6,8.3,0.066,835504.4,835504.4,3997,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725019,902010.00
08/20/2016 16:30,2,0.469,ACTIVE,213.06,339.34,59.996,1471725003,"201051344000868","219011344069620",22.58,22.50,0,334.54,354.67,10.7,8.4,0.057,519523.9,519523.9,4022,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725020,902011.00
08/20/2016 16:30,2,0.361,ACTIVE,211.70,339.34,59.986,1471725003,"274151322000095","219011344069620",27.19,24.80,0,330.33,349.56,10.0,7.7,0.057,827058.7,827058.7,4004,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725021,902012.00
08/20/2016 16:30,2,0.396,ACTIVE,213.06,339.95,60.007,1471725003,"201051344000988","219011344069620",18.33,22.30,0,333.33,351.97,7.4,5.2,0.035,513150.6,513150.6,4038,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725022,902013.00
08/20/2016 16:30,2,0.428,ACTIVE,212.16,336.34,60.002,1471725003,"201051344001025","219011344069620",27.95,22.30,0,331.53,351.97,12.1,9.8,0.075,529814.2,529814.2,4021,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725023,902014.00
08/20/2016 16:30,2,0.428,ACTIVE,213.06,339.04,59.986,1471725003,"201051344000458","219011344069620",28.25,23.30,0,333.93,354.67,12.3,9.9,0.071,526892.6,526892.6,4019,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725024,902015.00
08/20/2016 16:30,2,0.426,ACTIVE,213.74,341.15,59.981,1471725003,"201051344000853","219011344069620",27.69,22.50,0,335.14,356.48,11.9,9.6,0.071,526072.8,526072.8,4019,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725025,902016.00
08/20/2016 16:30,2,0.408,ACTIVE,212.61,337.54,60.023,1471725003,"201051344000685","219011344069620",27.45,22.30,0,331.53,352.57,11.4,9.1,0.075,529436.1,529436.1,4029,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725026,902017.00
08/20/2016 16:30,2,0.408,ACTIVE,212.38,337.24,59.986,1471725003,"201051344000917","219011344069620",27.57,23.50,0,330.63,351.67,11.4,9.1,0.071,526390.3,526390.3,4037,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725027,902018.00
08/20/2016 16:30,2,0.408,ACTIVE,212.61,337.24,60.028,1471725003,"201051344001145","219011344069620",27.79,22.00,0,332.43,352.57,11.5,9.2,0.062,531593.2,531593.2,4037,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725027,902019.00
08/20/2016 16:30,2,0.434,ACTIVE,212.61,337.24,60.007,1471725003,"201051344000651","219011344069620",26.90,22.50,0,332.13,352.57,11.9,9.5,0.071,524447.3,524447.3,4017,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725028,902020.00
08/20/2016 16:30,2,0.350,ACTIVE,211.25,337.24,59.986,1471725003,"274151322000088","219011344069620",26.32,24.50,0,331.83,348.96,9.3,7.1,0.049,754479.8,754479.8,3990,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725029,902021.00
08/20/2016 16:30,2,0.250,ACTIVE,212.38,393.45,59.991,1471725003,"274151322000068","219011344069620",37.00,27.00,0,336.04,422.60,9.4,7.2,0.049,648038.0,648038.0,4053,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725030,902022.00
08/20/2016 16:30,2,0.479,ACTIVE,211.93,336.04,59.991,1471725003,"201051344001135","219011344069620",22.70,22.50,0,330.63,351.67,11.0,8.7,0.062,520610.6,520610.6,4014,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725031,902023.00
08/20/2016 16:30,2,0.443,ACTIVE,213.06,339.95,59.996,1471725003,"201051344000594","219011344069620",27.49,22.80,0,333.33,354.37,12.4,10.0,0.071,531292.7,531292.7,4022,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725032,902024.00
08/20/2016 16:30,2,0.436,ACTIVE,212.38,336.64,60.002,1471725003,"201051344001203","219011344069620",27.65,22.80,0,331.53,352.87,12.2,9.9,0.071,528585.7,528585.7,4027,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725033,902025.00
08/20/2016 16:30,2,0.357,ACTIVE,211.70,339.34,59.996,1471725003,"274151322000054","219011344069620",27.29,25.30,0,331.53,349.56,9.9,7.6,0.062,770136.7,770136.7,3989,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725034,902026.00
08/20/2016 16:30,2,0.439,ACTIVE,213.29,339.04,60.002,1471725003,"201051344000867","219011344069620",27.87,23.50,0,333.33,354.37,12.4,10.1,0.071,518602.2,518602.2,4021,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725035,902027.00
08/20/2016 16:30,2,0.426,ACTIVE,212.38,337.24,60.007,1471725003,"201051344001093","219011344069620",27.73,23.00,0,331.53,352.27,12.0,9.7,0.066,525824.5,525824.5,4038,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725036,902028.00
08/20/2016 16:30,2,0.404,ACTIVE,213.06,339.65,59.996,1471725003,"201051344000900","219011344069620",27.59,23.00,0,334.24,354.37,11.3,9.0,0.071,535062.9,535062.9,4033,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725037,902029.00
08/20/2016 16:30,2,0.447,ACTIVE,213.51,339.65,60.018,1471725003,"201051344000648","219011344069620",26.94,22.50,0,334.84,354.97,12.2,9.9,0.071,524510.5,524510.5,4017,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725038,902030.00
08/20/2016 16:30,2,0.443,ACTIVE,213.29,339.65,60.007,1471725003,"201051344000569","219011344069620",27.83,23.00,0,335.14,354.97,12.5,10.1,0.075,535339.1,535339.1,4019,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725039,902031.00
08/20/2016 16:30,2,0.459,ACTIVE,213.29,339.65,60.012,1471725003,"201051344000983","219011344069620",27.17,22.80,0,334.24,354.67,12.7,10.3,0.075,527553.5,527553.5,4013,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725040,902032.00
08/20/2016 16:30,2,0.432,ACTIVE,213.06,339.95,59.996,1471725003,"201051344001158","219011344069620",27.49,22.30,0,333.63,356.48,12.0,9.7,0.071,519911.0,519911.0,4023,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725041,902033.00
08/20/2016 16:30,2,0.432,ACTIVE,213.51,341.45,60.002,1471725003,"201051344000576","219011344069620",27.35,23.00,0,335.44,355.58,12.0,9.7,0.071,527315.5,527315.5,4022,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725042,902034.00
08/20/2016 16:30,2,0.365,ACTIVE,211.70,339.04,60.007,1471725003,"274151322000087","219011344069620",26.72,29.30,0,331.53,349.56,9.9,7.6,0.049,742618.0,742618.0,4040,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725042,902035.00
08/20/2016 16:45,2,0.498,ACTIVE,213.29,342.05,59.944,1471725904,"201051344000645","219011344069620",28.07,23.30,0,333.33,362.49,14.2,11.7,0.093,526840.1,526840.1,4022,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725905,902036.00
08/20/2016 16:45,2,0.430,ACTIVE,211.70,336.94,59.938,1471725904,"274151322000085","219011344069620",27.14,24.80,0,331.83,353.47,11.8,9.5,0.066,770350.2,770350.2,3988,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725906,902037.00
08/20/2016 16:45,2,0.514,ACTIVE,213.29,342.95,59.949,1471725904,"201051344000633","219011344069620",28.55,22.30,0,332.73,363.39,14.9,12.4,0.093,518341.2,518341.2,4018,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725907,902038.00
08/20/2016 16:45,2,0.527,ACTIVE,213.06,341.45,59.954,1471725904,"201051344000469","219011344069620",27.85,21.80,0,330.93,362.49,14.9,12.5,0.097,520667.2,520667.2,4034,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725908,902039.00
08/20/2016 16:45,2,0.516,ACTIVE,211.93,338.14,59.938,1471725904,"201051344000646","219011344069620",28.67,21.50,0,329.13,358.88,15.0,12.6,0.093,521687.2,521687.2,4017,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725909,902040.00
08/20/2016 16:45,2,0.463,ACTIVE,211.25,338.74,59.959,1471725904,"274151322000052","219011344069620",27.61,24.50,0,331.23,354.67,13.0,10.6,0.075,790363.0,790363.0,3986,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725909,902041.00
08/20/2016 16:45,2,0.545,ACTIVE,212.38,338.74,59.954,1471725904,"201051344000585","219011344069620",28.07,22.00,0,330.63,359.48,15.6,13.1,0.097,530903.3,530903.3,4014,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725910,902042.00
08/20/2016 16:45,2,0.506,ACTIVE,212.16,337.54,59.933,1471725904,"201051344001230","219011344069620",28.07,21.80,0,329.13,357.68,14.4,12.0,0.084,524968.2,524968.2,4036,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725911,902043.00
08/20/2016 16:45,2,0.508,ACTIVE,212.61,338.74,59.959,1471725904,"201051344000582","219011344069620",27.87,22.50,0,330.93,359.78,14.3,11.9,0.093,517725.3,517725.3,4016,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725912,902044.00
08/20/2016 16:45,2,0.537,ACTIVE,211.70,336.94,59.954,1471725904,"201051344000955","219011344069620",28.35,22.30,0,327.02,358.28,15.4,13.0,0.093,531419.6,531419.6,4024,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725913,902045.00
08/20/2016 16:45,2,0.287,ACTIVE,211.70,394.35,59.922,1471725904,"274151322000094","219011344069620",36.98,26.30,0,334.84,434.33,10.8,8.5,0.062,647799.2,647799.2,4059,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725914,902046.00
08/20/2016 16:45,2,0.551,ACTIVE,212.83,340.55,59.949,1471725904,"201051344000579","219011344069620",28.71,22.50,0,333.03,362.79,16.1,13.6,0.097,534913.9,534913.9,4027,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725915,902047.00
08/20/2016 16:45,2,0.531,ACTIVE,212.16,337.84,59.965,1471725904,"201051344000890","219011344069620",28.43,22.30,0,329.73,359.78,15.3,12.8,0.093,528669.7,528669.7,4018,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725916,902048.00
08/20/2016 16:45,2,0.510,ACTIVE,212.38,338.74,59.954,1471725904,"201051344000438","219011344069620",29.00,22.00,0,330.33,360.08,15.0,12.6,0.093,530188.3,530188.3,4025,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725917,902049.00
08/20/2016 16:45,2,0.551,ACTIVE,212.16,338.74,59.970,1471725904,"201051344000417","219011344069620",28.17,22.00,0,330.33,359.18,15.7,13.3,0.097,521625.0,521625.0,4020,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725918,902050.00
08/20/2016 16:45,2,0.451,ACTIVE,211.48,340.55,59.954,1471725904,"274151322000083","219011344069620",27.47,24.50,0,331.83,354.07,12.6,10.2,0.075,783203.5,783203.5,3997,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725919,902051.00
08/20/2016 16:45,2,0.465,ACTIVE,212.16,338.14,59.959,1471725904,"274151322000076","219011344069620",28.09,24.50,0,332.73,355.28,13.2,10.8,0.080,835508.7,835508.7,3998,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725920,902052.00
08/20/2016 16:45,2,0.539,ACTIVE,212.61,340.85,59.959,1471725904,"201051344000868","219011344069620",27.91,22.30,0,332.13,361.89,15.2,12.8,0.093,519528.5,519528.5,4023,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725921,902053.00
08/20/2016 16:45,2,0.451,ACTIVE,211.70,339.65,59.949,1471725904,"274151322000095","219011344069620",27.73,24.50,0,330.63,354.07,12.7,10.3,0.075,827062.8,827062.8,4005,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725922,902054.00
08/20/2016 16:45,2,0.508,ACTIVE,212.61,340.55,59.944,1471725904,"201051344000988","219011344069620",18.35,22.00,0,331.83,357.08,9.5,7.2,0.066,513153.4,513153.4,4039,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725923,902055.00
08/20/2016 16:45,2,0.535,ACTIVE,212.16,337.54,59.928,1471725904,"201051344001025","219011344069620",28.01,22.00,0,329.73,359.48,15.2,12.8,0.097,529818.9,529818.9,4022,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725924,902056.00
08/20/2016 16:45,2,0.525,ACTIVE,212.83,340.85,59.954,1471725904,"201051344000458","219011344069620",28.23,23.00,0,333.03,361.89,15.1,12.6,0.102,526897.2,526897.2,4020,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725925,902057.00
08/20/2016 16:45,2,0.527,ACTIVE,213.29,342.35,59.959,1471725904,"201051344000853","219011344069620",28.17,22.30,0,334.84,363.69,15.1,12.6,0.093,526077.4,526077.4,4020,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725925,902058.00
08/20/2016 16:45,2,0.496,ACTIVE,212.61,339.34,59.949,1471725904,"201051344000685","219011344069620",28.49,22.00,0,329.73,359.48,14.3,11.9,0.102,529440.5,529440.5,4030,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725926,902059.00
08/20/2016 16:45,2,0.527,ACTIVE,212.38,338.74,59.954,1471725904,"201051344000917","219011344069620",27.41,23.00,0,329.43,360.08,14.7,12.2,0.093,526394.7,526394.7,4038,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725927,902060.00
08/20/2016 16:45,2,0.518,ACTIVE,212.38,338.74,59.959,1471725904,"201051344001145","219011344069620",28.11,21.80,0,330.63,359.48,14.7,12.3,0.093,531597.8,531597.8,4038,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725928,902061.00
08/20/2016 16:45,2,0.525,ACTIVE,212.38,338.74,59.959,1471725904,"201051344000651","219011344069620",27.97,22.00,0,330.63,359.78,14.9,12.5,0.097,524451.8,524451.8,4018,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725929,902062.00
08/20/2016 16:45,2,0.438,ACTIVE,211.03,337.24,59.954,1471725904,"274151322000088","219011344069620",26.68,24.30,0,330.63,353.77,11.8,9.5,0.071,754483.6,754483.6,3991,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725930,902063.00
08/20/2016 16:45,2,0.311,ACTIVE,212.16,403.97,59.938,1471725904,"274151322000068","219011344069620",38.09,26.50,0,335.74,440.04,11.9,9.5,0.062,648041.7,648041.7,4054,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725931,902064.00
08/20/2016 16:45,2,0.547,ACTIVE,211.93,337.84,60.002,1471725904,"201051344001135","219011344069620",28.35,22.00,0,329.73,359.48,15.7,13.2,0.102,520615.3,520615.3,4015,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725932,902065.00
08/20/2016 16:45,2,0.545,ACTIVE,212.61,340.85,59.991,1471725904,"201051344000594","219011344069620",28.37,22.50,0,332.43,361.59,15.7,13.2,0.102,531297.4,531297.4,4023,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725933,902066.00
08/20/2016 16:45,2,0.541,ACTIVE,212.38,338.14,59.970,1471725904,"201051344001203","219011344069620",27.71,22.50,0,330.63,360.38,15.2,12.8,0.097,528590.3,528590.3,4028,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725934,902067.00
08/20/2016 16:45,2,0.447,ACTIVE,211.70,337.24,59.954,1471725904,"274151322000054","219011344069620",27.63,25.00,0,331.23,354.37,12.5,10.2,0.071,770140.7,770140.7,3990,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725934,902068.00
08/20/2016 16:45,2,0.541,ACTIVE,213.06,339.65,59.949,1471725904,"201051344000867","219011344069620",28.21,23.30,0,332.73,361.59,15.5,13.0,0.093,518607.0,518607.0,4022,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725935,902069.00
08/20/2016 16:45,2,0.533,ACTIVE,212.38,339.34,59.970,1471725904,"201051344001093","219011344069620",28.27,22.50,0,330.33,359.48,15.3,12.8,0.097,525829.1,525829.1,4039,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725936,902070.00
08/20/2016 16:45,2,0.506,ACTIVE,213.06,341.45,59.970,1471725904,"201051344000900","219011344069620",28.01,22.80,0,332.13,361.89,14.4,11.9,0.097,535067.4,535067.4,4034,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725937,902071.00
08/20/2016 16:45,2,0.531,ACTIVE,213.29,341.45,59.954,1471725904,"201051344000648","219011344069620",28.43,22.30,0,333.03,362.79,15.3,12.9,0.097,524515.1,524515.1,4018,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725938,902072.00
08/20/2016 16:45,2,0.545,ACTIVE,213.06,341.75,59.933,1471725904,"201051344000569","219011344069620",28.15,22.50,0,332.73,362.49,15.6,13.1,0.102,535343.8,535343.8,4020,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725939,902073.00
08/20/2016 16:45,2,0.549,ACTIVE,213.06,340.55,59.959,1471725904,"201051344000983","219011344069620",28.47,22.50,0,333.03,362.19,15.9,13.4,0.102,527558.2,527558.2,4014,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725940,902074.00
08/20/2016 16:45,2,0.535,ACTIVE,213.06,341.15,59.954,1471725904,"201051344001158","219011344069620",27.87,22.00,0,333.03,362.19,15.1,12.7,0.102,519915.6,519915.6,4024,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725941,902075.00
08/20/2016 16:45,2,0.537,ACTIVE,213.51,342.35,59.965,1471725904,"201051344000576","219011344069620",27.69,22.80,0,333.93,363.09,15.1,12.6,0.097,527320.1,527320.1,4023,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725942,902076.00
08/20/2016 16:45,2,0.463,ACTIVE,211.70,339.34,59.975,1471725904,"274151322000087","219011344069620",27.04,28.50,0,330.93,353.77,12.7,10.3,0.075,742622.0,742622.0,4041,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471725943,902077.00
08/20/2016 17:00,2,0.607,ACTIVE,213.06,342.05,59.981,1471726803,"201051344000645","219011344069620",28.13,22.80,0,334.54,354.67,17.4,14.8,0.124,526843.9,526843.9,4023,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726805,902078.00
08/20/2016 17:00,2,0.535,ACTIVE,211.03,338.44,59.970,1471726803,"274151322000085","219011344069620",27.53,24.00,0,330.33,348.06,15.0,12.5,0.093,770353.4,770353.4,3989,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726805,902079.00
08/20/2016 17:00,2,0.621,ACTIVE,213.06,343.85,59.965,1471726803,"201051344000633","219011344069620",28.29,21.80,0,333.33,355.88,17.8,15.3,0.119,518345.2,518345.2,4019,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726806,902080.00
08/20/2016 17:00,2,0.621,ACTIVE,212.83,342.65,59.949,1471726803,"201051344000469","219011344069620",28.27,21.30,0,332.73,354.67,17.8,15.3,0.133,520671.1,520671.1,4035,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726807,902081.00
08/20/2016 17:00,2,0.609,ACTIVE,211.70,339.34,59.975,1471726803,"201051344000646","219011344069620",28.82,21.30,0,329.13,351.67,17.9,15.3,0.124,521691.2,521691.2,4018,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726808,902082.00
08/20/2016 17:00,2,0.566,ACTIVE,210.80,340.25,59.965,1471726803,"274151322000052","219011344069620",27.65,23.80,0,330.93,348.96,15.8,13.4,0.097,790366.4,790366.4,3987,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726809,902083.00
08/20/2016 17:00,2,0.637,ACTIVE,212.38,340.25,59.981,1471726803,"201051344000585","219011344069620",28.51,21.50,0,330.63,352.27,18.4,15.8,0.124,530907.4,530907.4,4015,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726810,902084.00
08/20/2016 17:00,2,0.594,ACTIVE,211.93,339.04,59.975,1471726803,"201051344001230","219011344069620",28.75,21.30,0,329.43,350.77,17.3,14.8,0.119,524972.0,524972.0,4037,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726811,902085.00
08/20/2016 17:00,2,0.596,ACTIVE,212.38,339.34,60.012,1471726803,"201051344000582","219011344069620",28.23,22.00,0,330.33,351.97,17.1,14.5,0.119,517729.1,517729.1,4017,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726812,902086.00
08/20/2016 17:00,2,0.611,ACTIVE,211.70,338.44,59.981,1471726803,"201051344000955","219011344069620",28.80,21.80,0,329.13,350.47,17.9,15.3,0.119,531423.6,531423.6,4025,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726813,902087.00
08/20/2016 17:00,2,0.348,ACTIVE,211.25,398.86,59.975,1471726803,"274151322000094","219011344069620",37.35,25.80,0,334.84,421.70,13.2,10.8,0.071,647802.0,647802.0,4060,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726814,902088.00
08/20/2016 17:00,2,0.645,ACTIVE,212.61,341.15,59.975,1471726803,"201051344000579","219011344069620",28.33,22.00,0,333.93,354.67,18.5,15.9,0.124,534918.1,534918.1,4028,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726815,902089.00
08/20/2016 17:00,2,0.613,ACTIVE,211.93,338.74,59.938,1471726803,"201051344000890","219011344069620",28.61,21.80,0,330.33,351.37,17.8,15.3,0.119,528673.8,528673.8,4019,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726816,902090.00
08/20/2016 17:00,2,0.590,ACTIVE,212.38,339.04,60.002,1471726803,"201051344000438","219011344069620",29.06,21.50,0,330.93,352.27,17.4,14.9,0.119,530192.3,530192.3,4026,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726818,902091.00
08/20/2016 17:00,2,0.617,ACTIVE,212.16,339.34,60.002,1471726803,"201051344000417","219011344069620",28.77,21.50,0,330.63,351.97,18.0,15.5,0.119,521629.1,521629.1,4021,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726818,902092.00
08/20/2016 17:00,2,0.521,ACTIVE,211.25,339.95,59.970,1471726803,"274151322000083","219011344069620",27.89,24.00,0,332.43,348.96,14.8,12.3,0.097,783206.8,783206.8,3998,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726819,902093.00
08/20/2016 17:00,2,0.539,ACTIVE,211.70,340.25,59.991,1471726803,"274151322000076","219011344069620",28.21,23.80,0,332.73,349.26,15.4,13.0,0.097,835512.2,835512.2,3999,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726820,902094.00
08/20/2016 17:00,2,0.621,ACTIVE,212.61,341.15,59.975,1471726803,"201051344000868","219011344069620",27.77,22.00,0,332.73,354.37,17.5,15.0,0.119,519532.5,519532.5,4024,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726821,902095.00
08/20/2016 17:00,2,0.527,ACTIVE,211.25,337.24,59.981,1471726803,"274151322000095","219011344069620",27.81,24.00,0,331.83,348.06,14.9,12.4,0.093,827066.2,827066.2,4006,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726822,902096.00
08/20/2016 17:00,2,0.592,ACTIVE,212.61,341.75,60.018,1471726803,"201051344000988","219011344069620",18.13,21.50,0,332.13,351.67,10.8,8.5,0.080,513155.7,513155.7,4040,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726823,902097.00
08/20/2016 17:00,2,0.600,ACTIVE,211.93,338.44,59.933,1471726803,"201051344001025","219011344069620",28.37,21.50,0,330.93,351.97,17.2,14.7,0.124,529822.8,529822.8,4023,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726824,902098.00
08/20/2016 17:00,2,0.592,ACTIVE,212.61,340.85,59.981,1471726803,"201051344000458","219011344069620",28.55,22.50,0,333.33,354.37,17.2,14.6,0.119,526901.1,526901.1,4021,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726825,902099.00
08/20/2016 17:00,2,0.588,ACTIVE,213.29,342.05,59.981,1471726803,"201051344000853","219011344069620",28.69,21.50,0,335.14,355.58,17.1,14.6,0.119,526081.3,526081.3,4021,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726826,902100.00
08/20/2016 17:00,2,0.562,ACTIVE,212.38,340.25,59.981,1471726803,"201051344000685","219011344069620",28.49,21.50,0,330.93,352.27,16.3,13.8,0.119,529444.2,529444.2,4031,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726827,902101.00
08/20/2016 17:00,2,0.582,ACTIVE,212.16,339.95,59.949,1471726803,"201051344000917","219011344069620",28.37,22.80,0,330.03,351.67,16.7,14.2,0.110,526398.5,526398.5,4039,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726827,902102.00
08/20/2016 17:00,2,0.584,ACTIVE,212.16,339.34,59.975,1471726803,"201051344001145","219011344069620",28.27,21.30,0,332.13,352.27,16.7,14.2,0.115,531601.6,531601.6,4039,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726828,902103.00
08/20/2016 17:00,2,0.568,ACTIVE,212.38,339.65,59.981,1471726803,"201051344000651","219011344069620",28.75,21.80,0,331.83,352.27,16.6,14.1,0.106,524455.7,524455.7,4019,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726829,902104.00
08/20/2016 17:00,2,0.490,ACTIVE,211.03,339.95,59.933,1471726803,"274151322000088","219011344069620",27.33,23.50,0,332.43,347.46,13.6,11.2,0.084,754486.6,754486.6,3992,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726830,902105.00
08/20/2016 17:00,2,0.340,ACTIVE,211.70,407.57,59.975,1471726803,"274151322000068","219011344069620",38.43,26.00,0,335.14,425.91,13.3,10.9,0.071,648044.7,648044.7,4055,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726831,902106.00
08/20/2016 17:00,2,0.607,ACTIVE,211.93,338.14,59.975,1471726803,"201051344001135","219011344069620",27.95,21.50,0,330.63,351.37,17.2,14.7,0.110,520619.3,520619.3,4016,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726832,902107.00
08/20/2016 17:00,2,0.596,ACTIVE,212.38,341.15,59.981,1471726803,"201051344000594","219011344069620",28.37,22.30,0,332.43,354.67,17.1,14.6,0.115,531301.5,531301.5,4024,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726833,902108.00
08/20/2016 17:00,2,0.584,ACTIVE,212.16,339.34,59.981,1471726803,"201051344001203","219011344069620",28.37,21.80,0,330.03,353.17,16.8,14.3,0.115,528594.2,528594.2,4029,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726834,902109.00
08/20/2016 17:00,2,0.510,ACTIVE,211.03,336.64,59.959,1471726803,"274151322000054","219011344069620",27.33,24.30,0,330.33,348.66,14.1,11.7,0.080,770143.9,770143.9,3991,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726835,902110.00
