ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 17:00,2,0.588,ACTIVE,213.06,340.85,59.991,1471726803,"201051344000867","219011344069620",28.55,22.80,0,332.73,354.07,17.0,14.5,0.110,518610.9,518610.9,4023,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726836,902111.00
08/20/2016 17:00,2,0.580,ACTIVE,212.16,339.34,59.949,1471726803,"201051344001093","219011344069620",28.63,22.00,0,330.93,351.97,16.9,14.4,0.106,525833.0,525833.0,4040,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726837,902112.00
08/20/2016 17:00,2,0.551,ACTIVE,212.61,341.75,59.986,1471726803,"201051344000900","219011344069620",28.33,22.00,0,333.33,353.77,15.8,13.4,0.110,535071.1,535071.1,4035,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726838,902113.00
08/20/2016 17:00,2,0.576,ACTIVE,212.83,341.15,59.981,1471726803,"201051344000648","219011344069620",28.49,21.80,0,333.93,354.67,16.6,14.1,0.110,524519.0,524519.0,4019,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726839,902114.00
08/20/2016 17:00,2,0.588,ACTIVE,212.61,340.85,59.981,1471726803,"201051344000569","219011344069620",28.45,22.00,0,333.63,355.28,16.9,14.4,0.119,535347.8,535347.8,4021,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726840,902115.00
08/20/2016 17:00,2,0.590,ACTIVE,212.83,340.85,59.975,1471726803,"201051344000983","219011344069620",28.69,22.00,0,332.13,354.37,17.2,14.6,0.115,527562.3,527562.3,4015,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726840,902116.00
08/20/2016 17:00,2,0.566,ACTIVE,212.83,341.15,59.981,1471726803,"201051344001158","219011344069620",28.37,21.50,0,333.63,354.67,16.3,13.8,0.110,519919.5,519919.5,4025,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726841,902117.00
08/20/2016 17:00,2,0.564,ACTIVE,213.29,343.25,59.970,1471726803,"201051344000576","219011344069620",28.61,22.00,0,333.93,355.28,16.4,13.9,0.106,527324.0,527324.0,4024,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726842,902118.00
08/20/2016 17:00,2,0.500,ACTIVE,211.25,338.74,59.970,1471726803,"274151322000087","219011344069620",27.29,27.50,0,330.63,348.36,13.9,11.5,0.080,742625.2,742625.2,4042,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471726843,902119.00
08/20/2016 17:15,2,1.293,ACTIVE,213.96,349.56,59.970,1471727704,"201051344000645","219011344069620",29.18,22.30,0,333.63,364.89,38.2,35.0,0.301,526848.7,526848.7,4024,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727705,902120.00
08/20/2016 17:15,2,1.178,ACTIVE,211.48,341.75,59.965,1471727704,"274151322000085","219011344069620",28.75,23.80,0,330.93,354.97,34.4,31.2,0.225,770357.5,770357.5,3990,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727706,902121.00
08/20/2016 17:15,2,1.307,ACTIVE,213.74,350.77,59.959,1471727704,"201051344000633","219011344069620",29.32,21.50,0,333.63,366.40,38.9,35.6,0.318,518350.1,518350.1,4020,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727707,902122.00
08/20/2016 17:15,2,1.301,ACTIVE,213.51,350.17,59.991,1471727704,"201051344000469","219011344069620",29.58,20.70,0,332.73,365.80,39.0,35.7,0.323,520676.1,520676.1,4036,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727708,902123.00
08/20/2016 17:15,2,1.299,ACTIVE,212.16,346.56,59.996,1471727704,"201051344000646","219011344069620",29.34,21.00,0,329.73,362.19,38.6,35.3,0.318,521696.1,521696.1,4019,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727708,902124.00
08/20/2016 17:15,2,1.227,ACTIVE,211.25,346.86,59.959,1471727704,"274151322000052","219011344069620",29.00,23.80,0,330.03,356.18,36.1,32.9,0.247,790370.9,790370.9,3988,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727709,902125.00
08/20/2016 17:15,2,1.316,ACTIVE,212.83,347.46,59.965,1471727704,"201051344000585","219011344069620",29.60,21.50,0,331.23,363.39,39.5,36.2,0.309,530912.6,530912.6,4016,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727710,902126.00
08/20/2016 17:15,2,1.281,ACTIVE,212.38,345.66,59.959,1471727704,"201051344001230","219011344069620",29.30,21.00,0,330.03,361.29,38.0,34.8,0.309,524976.9,524976.9,4038,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727711,902127.00
08/20/2016 17:15,2,1.281,ACTIVE,213.06,346.86,59.917,1471727704,"201051344000582","219011344069620",29.10,21.80,0,331.23,362.79,37.8,34.5,0.301,517733.9,517733.9,4018,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727712,902128.00
08/20/2016 17:15,2,1.309,ACTIVE,212.16,345.66,59.970,1471727704,"201051344000955","219011344069620",29.18,21.50,0,330.63,361.29,38.7,35.5,0.314,531428.6,531428.6,4026,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727713,902129.00
08/20/2016 17:15,2,0.811,ACTIVE,211.70,419.60,59.954,1471727704,"274151322000094","219011344069620",39.04,25.30,0,334.54,431.32,31.8,28.7,0.208,647805.7,647805.7,4061,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727714,902130.00
08/20/2016 17:15,2,1.324,ACTIVE,213.51,348.96,59.912,1471727704,"201051344000579","219011344069620",29.74,22.00,0,332.73,365.80,39.9,36.6,0.314,534923.3,534923.3,4029,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727715,902131.00
08/20/2016 17:15,2,1.299,ACTIVE,212.16,345.66,59.944,1471727704,"201051344000890","219011344069620",29.66,21.50,0,329.73,362.79,39.0,35.8,0.305,528678.8,528678.8,4020,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727716,902132.00
08/20/2016 17:15,2,1.283,ACTIVE,212.61,346.86,59.986,1471727704,"201051344000438","219011344069620",29.72,21.30,0,330.93,362.79,38.7,35.4,0.318,530197.2,530197.2,4027,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727717,902133.00
08/20/2016 17:15,2,1.303,ACTIVE,212.61,346.56,59.959,1471727704,"201051344000417","219011344069620",29.46,21.30,0,330.03,362.19,38.9,35.6,0.314,521634.2,521634.2,4022,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727718,902134.00
08/20/2016 17:15,2,1.211,ACTIVE,211.70,348.06,59.970,1471727704,"274151322000083","219011344069620",28.80,23.80,0,331.53,355.58,35.3,32.2,0.247,783211.2,783211.2,3999,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727719,902135.00
08/20/2016 17:15,2,1.238,ACTIVE,212.16,343.55,59.938,1471727704,"274151322000076","219011344069620",29.50,23.50,0,332.13,357.38,37.0,33.8,0.256,835516.7,835516.7,4000,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727720,902136.00
08/20/2016 17:15,2,1.320,ACTIVE,213.29,348.66,59.938,1471727704,"201051344000868","219011344069620",29.32,21.50,0,332.43,364.89,39.3,36.0,0.305,519537.6,519537.6,4025,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727720,902137.00
08/20/2016 17:15,2,1.201,ACTIVE,211.48,348.06,59.949,1471727704,"274151322000095","219011344069620",29.68,23.80,0,331.23,355.88,36.1,32.9,0.239,827070.6,827070.6,4007,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727721,902138.00
08/20/2016 17:15,2,1.314,ACTIVE,213.51,346.86,59.954,1471727704,"201051344000988","219011344069620",19.16,21.30,0,333.03,358.28,25.5,22.7,0.199,513158.8,513158.8,4041,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727722,902139.00
08/20/2016 17:15,2,1.297,ACTIVE,212.61,345.66,59.938,1471727704,"201051344001025","219011344069620",29.62,21.30,0,329.43,363.09,38.9,35.6,0.309,529827.9,529827.9,4024,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727723,902140.00
08/20/2016 17:15,2,1.291,ACTIVE,213.51,348.06,59.928,1471727704,"201051344000458","219011344069620",29.42,22.00,0,333.03,365.19,38.5,35.3,0.318,526906.1,526906.1,4022,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727724,902141.00
08/20/2016 17:15,2,1.314,ACTIVE,214.19,350.17,59.949,1471727704,"201051344000853","219011344069620",29.24,21.00,0,334.84,366.40,39.0,35.7,0.314,526086.3,526086.3,4022,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727725,902142.00
08/20/2016 17:15,2,1.271,ACTIVE,212.83,346.86,59.965,1471727704,"201051344000685","219011344069620",29.18,21.30,0,330.63,362.79,37.6,34.4,0.318,529449.0,529449.0,4032,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727726,902143.00
08/20/2016 17:15,2,1.266,ACTIVE,212.83,346.86,59.949,1471727704,"201051344000917","219011344069620",29.56,22.50,0,330.33,362.49,37.9,34.7,0.301,526403.4,526403.4,4040,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727727,902144.00
08/20/2016 17:15,2,1.299,ACTIVE,212.61,346.86,59.907,1471727704,"201051344001145","219011344069620",29.02,21.00,0,331.83,363.09,38.2,34.9,0.305,531606.5,531606.5,4040,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727728,902145.00
08/20/2016 17:15,2,1.277,ACTIVE,212.83,346.56,59.954,1471727704,"201051344000651","219011344069620",29.52,21.50,0,331.83,363.09,38.2,34.9,0.305,524460.6,524460.6,4020,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727729,902146.00
08/20/2016 17:15,2,1.176,ACTIVE,211.25,343.85,59.975,1471727704,"274151322000088","219011344069620",28.31,23.30,0,329.43,354.67,33.7,30.6,0.225,754490.7,754490.7,3993,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727730,902147.00
08/20/2016 17:15,2,0.836,ACTIVE,211.93,418.39,59.949,1471727704,"274151322000068","219011344069620",38.82,25.80,0,334.84,438.23,32.3,29.2,0.203,648048.8,648048.8,4056,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727731,902148.00
08/20/2016 17:15,2,1.297,ACTIVE,212.38,345.66,59.986,1471727704,"201051344001135","219011344069620",29.60,21.50,0,330.93,361.89,38.9,35.6,0.318,520624.5,520624.5,4017,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727732,902149.00
08/20/2016 17:15,2,1.305,ACTIVE,212.83,348.06,59.922,1471727704,"201051344000594","219011344069620",29.60,22.00,0,331.83,364.89,39.1,35.8,0.314,531306.6,531306.6,4025,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727733,902150.00
08/20/2016 17:15,2,1.301,ACTIVE,212.61,346.56,59.975,1471727704,"201051344001203","219011344069620",29.14,21.80,0,331.23,363.99,38.4,35.2,0.318,528599.3,528599.3,4030,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727734,902151.00
08/20/2016 17:15,2,1.188,ACTIVE,211.25,341.75,59.970,1471727704,"274151322000054","219011344069620",28.69,24.00,0,330.63,356.18,34.5,31.3,0.234,770148.2,770148.2,3992,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727735,902152.00
08/20/2016 17:15,2,1.332,ACTIVE,213.51,347.76,59.922,1471727704,"201051344000867","219011344069620",28.88,22.50,0,333.03,364.59,39.0,35.7,0.305,518616.1,518616.1,4024,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727736,902153.00
08/20/2016 17:15,2,1.275,ACTIVE,212.61,347.16,59.959,1471727704,"201051344001093","219011344069620",29.66,21.80,0,330.93,362.49,38.3,35.1,0.305,525838.0,525838.0,4041,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727736,902154.00
08/20/2016 17:15,2,1.264,ACTIVE,213.29,349.26,59.907,1471727704,"201051344000900","219011344069620",29.62,21.30,0,332.43,364.89,38.0,34.7,0.305,535076.0,535076.0,4036,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727738,902155.00
08/20/2016 17:15,2,1.307,ACTIVE,213.74,348.96,60.012,1471727704,"201051344000648","219011344069620",28.75,21.30,0,333.93,365.19,38.0,34.8,0.305,524524.1,524524.1,4020,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727739,902156.00
08/20/2016 17:15,2,1.316,ACTIVE,213.29,349.26,59.954,1471727704,"201051344000569","219011344069620",29.28,21.30,0,332.43,365.49,39.1,35.8,0.314,535353.0,535353.0,4022,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727739,902157.00
08/20/2016 17:15,2,1.305,ACTIVE,213.51,348.66,59.965,1471727704,"201051344000983","219011344069620",29.56,21.30,0,333.03,365.49,39.1,35.8,0.314,527567.5,527567.5,4016,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727740,902158.00
08/20/2016 17:15,2,1.318,ACTIVE,213.51,348.66,59.959,1471727704,"201051344001158","219011344069620",28.80,21.30,0,333.33,365.49,38.5,35.2,0.314,519924.6,519924.6,4026,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727741,902159.00
08/20/2016 17:15,2,1.293,ACTIVE,213.74,349.86,59.965,1471727704,"201051344000576","219011344069620",29.24,21.50,0,334.24,366.40,38.4,35.1,0.305,527329.0,527329.0,4025,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727742,902160.00
08/20/2016 17:15,2,1.182,ACTIVE,211.48,348.06,59.944,1471727704,"274151322000087","219011344069620",28.49,27.30,0,329.43,355.28,34.1,31.0,0.208,742629.6,742629.6,4043,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471727743,902161.00
08/20/2016 17:30,2,1.121,ACTIVE,213.74,348.06,59.959,1471728603,"201051344000645","219011344069620",29.10,21.80,0,334.84,366.70,33.1,30.0,0.256,526855.6,526855.6,4025,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728604,902162.00
08/20/2016 17:30,2,1.018,ACTIVE,211.48,346.26,59.933,1471728603,"274151322000085","219011344069620",28.65,23.30,0,331.53,354.97,29.5,26.5,0.190,770363.6,770363.6,3991,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728605,902163.00
08/20/2016 17:30,2,1.123,ACTIVE,213.74,349.56,59.907,1471728603,"201051344000633","219011344069620",29.40,21.30,0,334.54,367.90,33.5,30.4,0.256,518357.2,518357.2,4021,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728606,902164.00
08/20/2016 17:30,2,1.131,ACTIVE,213.51,347.46,59.991,1471728603,"201051344000469","219011344069620",29.30,20.70,0,334.84,367.00,33.6,30.5,0.274,520683.2,520683.2,4037,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728607,902165.00
08/20/2016 17:30,2,1.111,ACTIVE,211.93,344.76,59.959,1471728603,"201051344000646","219011344069620",29.68,21.30,0,331.23,364.29,33.5,30.4,0.261,521703.2,521703.2,4020,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728608,902166.00
08/20/2016 17:30,2,1.064,ACTIVE,211.25,345.06,59.954,1471728603,"274151322000052","219011344069620",28.96,23.50,0,333.33,356.18,31.2,28.2,0.212,790377.4,790377.4,3989,0,0,0,L,1151911521,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728609,902167.00
08/20/2016 17:30,2,1.162,ACTIVE,212.61,345.06,59.944,1471728603,"201051344000585","219011344069620",29.24,21.50,0,332.73,364.59,34.5,31.4,0.274,530919.8,530919.8,4017,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728609,902168.00
08/20/2016 17:30,2,1.074,ACTIVE,211.93,343.25,59.938,1471728603,"201051344001230","219011344069620",29.86,21.00,0,330.33,361.59,32.5,29.4,0.252,524983.7,524983.7,4039,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728610,902169.00
08/20/2016 17:30,2,1.107,ACTIVE,212.83,345.06,59.970,1471728603,"201051344000582","219011344069620",29.10,21.80,0,332.13,364.29,32.7,29.6,0.256,517740.7,517740.7,4019,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728611,902170.00
08/20/2016 17:30,2,1.125,ACTIVE,211.93,344.45,60.002,1471728603,"201051344000955","219011344069620",29.46,21.50,0,330.93,362.79,33.6,30.5,0.270,531435.6,531435.6,4027,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728612,902171.00
08/20/2016 17:30,2,0.680,ACTIVE,211.48,419.90,59.959,1471728603,"274151322000094","219011344069620",39.54,25.00,0,332.13,435.83,27.3,24.4,0.186,647811.3,647811.3,4062,0,0,0,L,1151911521,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728613,902172.00
08/20/2016 17:30,2,1.164,ACTIVE,213.29,347.46,59.965,1471728603,"201051344000579","219011344069620",29.32,21.80,0,335.74,366.10,34.6,31.5,0.270,534930.6,534930.6,4030,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728614,902173.00
08/20/2016 17:30,2,1.133,ACTIVE,212.16,343.85,59.965,1471728603,"201051344000890","219011344069620",29.58,21.50,0,331.53,363.39,34.0,30.8,0.265,528685.9,528685.9,4021,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728615,902174.00
08/20/2016 17:30,2,1.113,ACTIVE,212.38,345.36,59.959,1471728603,"201051344000438","219011344069620",29.68,21.30,0,332.73,363.99,33.5,30.4,0.265,530204.2,530204.2,4028,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728616,902175.00
08/20/2016 17:30,2,1.143,ACTIVE,212.38,344.45,60.012,1471728603,"201051344000417","219011344069620",29.20,21.50,0,332.13,363.99,33.9,30.7,0.270,521641.3,521641.3,4023,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728617,902176.00
08/20/2016 17:30,2,1.055,ACTIVE,211.25,342.35,59.954,1471728603,"274151322000083","219011344069620",28.65,23.80,0,333.63,356.18,30.6,27.7,0.212,783217.4,783217.4,4000,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728618,902177.00
08/20/2016 17:30,2,1.082,ACTIVE,212.16,347.76,59.965,1471728603,"274151322000076","219011344069620",29.36,23.30,0,331.83,356.78,32.2,29.2,0.225,835523.4,835523.4,4001,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728619,902178.00
08/20/2016 17:30,2,1.145,ACTIVE,213.29,347.46,59.928,1471728603,"201051344000868","219011344069620",29.38,21.30,0,333.93,366.10,34.1,31.0,0.265,519544.7,519544.7,4026,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728620,902179.00
08/20/2016 17:30,2,1.064,ACTIVE,211.25,342.05,59.975,1471728603,"274151322000095","219011344069620",29.16,23.50,0,330.63,355.58,31.4,28.4,0.208,827077.0,827077.0,4008,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728621,902180.00
08/20/2016 17:30,2,1.131,ACTIVE,213.29,346.26,59.933,1471728603,"201051344000988","219011344069620",19.18,21.30,0,333.93,359.48,22.0,19.3,0.177,513163.2,513163.2,4042,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728622,902181.00
08/20/2016 17:30,2,1.156,ACTIVE,212.38,344.76,59.975,1471728603,"201051344001025","219011344069620",28.92,21.30,0,332.13,363.69,33.9,30.8,0.265,529834.9,529834.9,4025,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728622,902182.00
08/20/2016 17:30,2,1.133,ACTIVE,213.29,346.86,60.002,1471728603,"201051344000458","219011344069620",29.30,21.50,0,334.54,365.80,33.6,30.5,0.265,526913.1,526913.1,4023,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728623,902183.00
08/20/2016 17:30,2,1.137,ACTIVE,213.96,348.96,59.975,1471728603,"201051344000853","219011344069620",29.50,20.30,0,335.74,367.00,34.0,30.8,0.265,526093.4,526093.4,4023,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728624,902184.00
08/20/2016 17:30,2,1.104,ACTIVE,212.61,345.36,60.002,1471728603,"201051344000685","219011344069620",29.16,21.30,0,332.13,363.69,32.6,29.6,0.270,529455.8,529455.8,4033,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728625,902185.00
08/20/2016 17:30,2,1.109,ACTIVE,212.38,345.36,59.975,1471728603,"201051344000917","219011344069620",29.16,22.30,0,331.83,363.69,32.8,29.8,0.252,526410.2,526410.2,4041,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728626,902186.00
08/20/2016 17:30,2,1.107,ACTIVE,212.38,344.76,59.965,1471728603,"201051344001145","219011344069620",29.46,21.00,0,332.73,363.99,33.1,30.0,0.256,531613.4,531613.4,4041,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728627,902187.00
08/20/2016 17:30,2,1.117,ACTIVE,212.61,345.36,59.970,1471728603,"201051344000651","219011344069620",29.38,21.30,0,333.63,364.89,33.3,30.2,0.256,524467.4,524467.4,4021,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728628,902188.00
08/20/2016 17:30,2,1.041,ACTIVE,211.03,342.05,59.959,1471728603,"274151322000088","219011344069620",27.77,23.00,0,332.73,354.67,29.2,26.3,0.186,754496.7,754496.7,3994,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728629,902189.00
08/20/2016 17:30,2,0.709,ACTIVE,211.93,423.20,59.981,1471728603,"274151322000068","219011344069620",39.44,25.50,0,332.13,438.23,28.3,25.4,0.172,648054.6,648054.6,4057,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728630,902190.00
08/20/2016 17:30,2,1.143,ACTIVE,212.16,343.55,60.007,1471728603,"201051344001135","219011344069620",29.46,21.50,0,332.43,363.39,34.1,31.0,0.265,520631.5,520631.5,4018,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728631,902191.00
08/20/2016 17:30,2,1.148,ACTIVE,213.06,347.46,59.981,1471728603,"201051344000594","219011344069620",29.36,22.00,0,331.83,367.30,34.2,31.1,0.270,531313.7,531313.7,4026,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728631,902192.00
08/20/2016 17:30,2,1.139,ACTIVE,212.61,344.15,59.933,1471728603,"201051344001203","219011344069620",29.02,21.80,0,332.73,364.59,33.5,30.4,0.265,528606.2,528606.2,4031,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728632,902193.00
08/20/2016 17:30,2,1.041,ACTIVE,211.48,340.55,59.981,1471728603,"274151322000054","219011344069620",28.59,23.80,0,333.33,355.58,30.2,27.2,0.199,770154.4,770154.4,3993,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728633,902194.00
08/20/2016 17:30,2,1.152,ACTIVE,213.51,346.26,59.975,1471728603,"201051344000867","219011344069620",29.24,22.30,0,333.63,366.10,34.1,31.0,0.261,518623.1,518623.1,4025,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728634,902195.00
08/20/2016 17:30,2,1.125,ACTIVE,212.38,344.76,59.975,1471728603,"201051344001093","219011344069620",29.12,21.80,0,332.43,363.99,33.2,30.1,0.252,525844.9,525844.9,4042,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728635,902196.00
08/20/2016 17:30,2,1.113,ACTIVE,213.29,347.16,59.975,1471728603,"201051344000900","219011344069620",29.36,20.30,0,334.24,366.70,33.2,30.1,0.270,535082.8,535082.8,4037,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728636,902197.00
08/20/2016 17:30,2,1.123,ACTIVE,213.51,347.46,59.986,1471728603,"201051344000648","219011344069620",29.42,20.70,0,335.74,366.10,33.5,30.4,0.261,524531.0,524531.0,4021,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728637,902198.00
08/20/2016 17:30,2,1.141,ACTIVE,213.51,348.06,59.981,1471728603,"201051344000569","219011344069620",29.68,20.70,0,335.14,365.80,34.3,31.1,0.270,535360.1,535360.1,4023,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728638,902199.00
08/20/2016 17:30,2,1.139,ACTIVE,213.51,347.76,59.981,1471728603,"201051344000983","219011344069620",29.70,21.00,0,334.54,366.40,34.3,31.2,0.274,527574.6,527574.6,4017,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728639,902200.00
08/20/2016 17:30,2,1.152,ACTIVE,213.51,348.06,59.970,1471728603,"201051344001158","219011344069620",28.82,21.30,0,335.44,366.40,33.7,30.6,0.270,519931.5,519931.5,4027,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728640,902201.00
08/20/2016 17:30,2,1.135,ACTIVE,213.96,348.36,59.981,1471728603,"201051344000576","219011344069620",29.32,20.70,0,335.44,367.00,33.7,30.6,0.265,527336.0,527336.0,4026,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728641,902202.00
08/20/2016 17:30,2,1.035,ACTIVE,211.70,347.46,59.970,1471728603,"274151322000087","219011344069620",28.53,27.00,0,333.33,355.28,29.9,26.9,0.177,742635.6,742635.6,4044,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471728642,902203.00
08/20/2016 17:45,2,1.107,ACTIVE,213.96,347.46,59.986,1471729503,"201051344000645","219011344069620",29.18,21.50,0,334.84,370.00,32.8,29.7,0.252,526864.3,526864.3,4026,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729505,902204.00
08/20/2016 17:45,2,1.018,ACTIVE,211.70,345.96,59.981,1471729503,"274151322000085","219011344069620",28.53,23.50,0,334.24,358.28,29.4,26.5,0.190,770371.4,770371.4,3992,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729506,902205.00
08/20/2016 17:45,2,1.135,ACTIVE,213.51,348.06,59.996,1471729503,"201051344000633","219011344069620",28.86,21.50,0,334.24,370.60,33.2,30.1,0.261,518366.0,518366.0,4022,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729506,902206.00
08/20/2016 17:45,2,1.129,ACTIVE,213.51,347.46,59.996,1471729503,"201051344000469","219011344069620",29.20,21.00,0,333.63,370.30,33.4,30.3,0.270,520692.0,520692.0,4038,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729507,902207.00
08/20/2016 17:45,2,1.125,ACTIVE,211.93,345.06,59.981,1471729503,"201051344000646","219011344069620",28.96,21.30,0,331.23,367.30,33.0,29.9,0.261,521711.9,521711.9,4021,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729508,902208.00
08/20/2016 17:45,2,1.061,ACTIVE,211.70,346.26,59.970,1471729503,"274151322000052","219011344069620",28.71,23.50,0,332.43,359.18,30.9,27.9,0.208,790385.5,790385.5,3990,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729509,902209.00
08/20/2016 17:45,2,1.146,ACTIVE,212.61,345.36,59.991,1471729503,"201051344000585","219011344069620",28.94,21.80,0,333.03,367.90,33.7,30.6,0.265,530928.8,530928.8,4018,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729510,902210.00
08/20/2016 17:45,2,1.105,ACTIVE,212.16,343.55,59.991,1471729503,"201051344001230","219011344069620",28.88,21.30,0,330.03,365.80,32.4,29.3,0.252,524992.3,524992.3,4040,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729511,902211.00
08/20/2016 17:45,2,1.146,ACTIVE,212.83,344.45,59.986,1471729503,"201051344000582","219011344069620",21.77,21.80,0,333.03,367.30,25.3,22.5,0.168,517749.2,517749.2,4020,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729512,902212.00
08/20/2016 17:45,2,1.105,ACTIVE,212.16,344.45,59.991,1471729503,"201051344000955","219011344069620",29.52,21.50,0,331.53,366.10,33.0,30.0,0.265,531444.4,531444.4,4028,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729513,902213.00
08/20/2016 17:45,2,0.699,ACTIVE,211.93,409.68,59.986,1471729503,"274151322000094","219011344069620",38.15,25.00,0,331.53,440.04,26.9,24.1,0.172,647818.5,647818.5,4063,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729514,902214.00
08/20/2016 17:45,2,1.135,ACTIVE,213.51,346.26,59.991,1471729503,"201051344000579","219011344069620",29.46,22.00,0,334.54,370.30,33.9,30.8,0.256,534939.6,534939.6,4031,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729515,902215.00
08/20/2016 17:45,2,1.113,ACTIVE,212.16,343.55,59.949,1471729503,"201051344000890","219011344069620",29.48,21.50,0,330.93,366.70,33.3,30.2,0.256,528694.8,528694.8,4022,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729516,902216.00
08/20/2016 17:45,2,1.090,ACTIVE,212.61,345.66,59.986,1471729503,"201051344000438","219011344069620",29.70,21.30,0,331.83,367.90,32.8,29.8,0.256,530213.0,530213.0,4029,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729517,902217.00
08/20/2016 17:45,2,1.125,ACTIVE,212.61,344.76,60.012,1471729503,"201051344000417","219011344069620",28.98,21.50,0,332.13,367.00,33.0,30.0,0.261,521650.2,521650.2,4024,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729518,902218.00
08/20/2016 17:45,2,1.027,ACTIVE,211.93,346.56,60.002,1471729503,"274151322000083","219011344069620",28.57,23.80,0,333.33,358.88,29.7,26.8,0.212,783225.5,783225.5,4001,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729519,902219.00
08/20/2016 17:45,2,1.037,ACTIVE,212.38,342.35,59.981,1471729503,"274151322000076","219011344069620",29.68,23.50,0,334.24,360.69,31.3,28.3,0.208,835531.8,835531.8,4002,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729520,902220.00
08/20/2016 17:45,2,1.139,ACTIVE,213.06,346.26,59.986,1471729503,"201051344000868","219011344069620",28.63,21.00,0,333.63,369.40,33.0,30.0,0.252,519553.7,519553.7,4027,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729521,902221.00
08/20/2016 17:45,2,1.031,ACTIVE,211.93,340.25,59.975,1471729503,"274151322000095","219011344069620",29.00,23.50,0,333.63,359.18,30.3,27.3,0.199,827085.2,827085.2,4009,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729522,902222.00
08/20/2016 17:45,2,1.113,ACTIVE,213.29,345.06,60.007,1471729503,"201051344000988","219011344069620",18.89,21.50,0,334.84,361.29,21.3,18.6,0.168,513168.8,513168.8,4043,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729523,902223.00
08/20/2016 17:45,2,1.105,ACTIVE,212.38,343.25,59.944,1471729503,"201051344001025","219011344069620",29.24,21.50,0,331.53,367.90,32.7,29.7,0.252,529843.8,529843.8,4026,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729524,902224.00
08/20/2016 17:45,2,1.100,ACTIVE,213.29,345.96,59.981,1471729503,"201051344000458","219011344069620",28.98,21.80,0,335.44,370.00,32.3,29.3,0.265,526921.9,526921.9,4024,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729524,902225.00
08/20/2016 17:45,2,1.098,ACTIVE,213.96,347.46,59.954,1471729503,"201051344000853","219011344069620",29.34,20.30,0,336.34,371.51,32.6,29.6,0.247,526102.2,526102.2,4024,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729525,902226.00
08/20/2016 17:45,2,1.072,ACTIVE,212.61,345.06,60.023,1471729503,"201051344000685","219011344069620",28.84,21.30,0,331.23,367.00,31.4,28.3,0.261,529464.3,529464.3,4034,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729526,902227.00
08/20/2016 17:45,2,1.078,ACTIVE,212.61,345.06,59.981,1471729503,"201051344000917","219011344069620",28.94,22.30,0,330.93,366.70,31.6,28.6,0.252,526418.8,526418.8,4042,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729527,902228.00
08/20/2016 17:45,2,1.086,ACTIVE,212.38,345.06,59.975,1471729503,"201051344001145","219011344069620",28.92,21.00,0,331.23,367.60,31.8,28.8,0.247,531622.0,531622.0,4042,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729528,902229.00
08/20/2016 17:45,2,1.086,ACTIVE,212.61,345.06,59.959,1471729503,"201051344000651","219011344069620",28.96,21.50,0,333.03,367.60,31.9,28.8,0.252,524476.1,524476.1,4022,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729529,902230.00
08/20/2016 17:45,2,0.979,ACTIVE,211.25,339.65,59.975,1471729503,"274151322000088","219011344069620",28.21,23.30,0,333.03,357.98,28.0,25.1,0.186,754504.3,754504.3,3995,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729530,902231.00
08/20/2016 17:45,2,0.697,ACTIVE,212.38,414.49,59.965,1471729503,"274151322000068","219011344069620",38.53,25.50,0,332.43,443.94,27.4,24.6,0.168,648061.9,648061.9,4058,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729531,902232.00
08/20/2016 17:45,2,1.096,ACTIVE,212.38,343.85,59.959,1471729503,"201051344001135","219011344069620",29.34,21.50,0,331.53,367.00,32.6,29.5,0.252,520640.4,520640.4,4019,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729532,902233.00
08/20/2016 17:45,2,1.104,ACTIVE,212.83,345.96,59.975,1471729503,"201051344000594","219011344069620",29.18,22.00,0,333.03,369.40,32.6,29.6,0.252,531322.6,531322.6,4027,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729532,902234.00
08/20/2016 17:45,2,1.088,ACTIVE,212.61,344.45,59.991,1471729503,"201051344001203","219011344069620",29.02,21.80,0,332.13,368.50,32.0,29.0,0.261,528614.9,528614.9,4032,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729533,902235.00
08/20/2016 17:45,2,0.992,ACTIVE,211.70,346.26,59.981,1471729503,"274151322000054","219011344069620",28.53,23.80,0,333.33,359.18,28.7,25.8,0.186,770162.2,770162.2,3994,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729534,902236.00
08/20/2016 17:45,2,1.104,ACTIVE,213.51,345.66,60.034,1471729503,"201051344000867","219011344069620",29.08,22.30,0,334.54,369.10,32.6,29.5,0.256,518632.0,518632.0,4026,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729536,902237.00
08/20/2016 17:45,2,1.080,ACTIVE,212.61,344.76,59.970,1471729503,"201051344001093","219011344069620",29.12,21.80,0,332.13,367.60,31.9,28.9,0.247,525853.6,525853.6,4043,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729537,902238.00
08/20/2016 17:45,2,1.041,ACTIVE,213.29,346.56,59.986,1471729503,"201051344000900","219011344069620",29.66,20.30,0,334.24,369.70,31.3,28.3,0.247,535091.4,535091.4,4038,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729537,902239.00
08/20/2016 17:45,2,1.074,ACTIVE,213.51,346.26,59.981,1471729503,"201051344000648","219011344069620",29.12,20.70,0,335.44,369.70,31.7,28.7,0.247,524539.7,524539.7,4022,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729538,902240.00
08/20/2016 17:45,2,1.104,ACTIVE,213.51,346.56,59.975,1471729503,"201051344000569","219011344069620",28.94,20.70,0,335.14,370.30,32.4,29.3,0.256,535369.0,535369.0,4024,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729539,902241.00
08/20/2016 17:45,2,1.090,ACTIVE,213.51,346.56,59.996,1471729503,"201051344000983","219011344069620",29.28,21.00,0,335.44,370.00,32.3,29.3,0.256,527583.5,527583.5,4018,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729540,902242.00
08/20/2016 17:45,2,1.086,ACTIVE,213.51,346.26,59.981,1471729503,"201051344001158","219011344069620",28.86,21.50,0,334.54,370.00,31.8,28.8,0.256,519940.3,519940.3,4028,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729541,902243.00
08/20/2016 17:45,2,1.078,ACTIVE,213.74,347.76,59.975,1471729503,"201051344000576","219011344069620",28.98,20.70,0,335.74,370.60,31.7,28.7,0.243,527344.8,527344.8,4027,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729542,902244.00
08/20/2016 17:45,2,0.980,ACTIVE,211.93,342.65,59.996,1471729503,"274151322000087","219011344069620",28.33,27.50,0,333.63,358.28,28.1,25.2,0.172,742643.4,742643.4,4045,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471729543,902245.00
08/20/2016 18:00,2,0.775,ACTIVE,213.74,344.15,60.007,1471730404,"201051344000645","219011344069620",28.37,21.50,0,334.84,362.19,22.3,19.6,0.164,526869.9,526869.9,4027,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730405,902246.00
08/20/2016 18:00,2,0.699,ACTIVE,211.93,343.25,60.002,1471730404,"274151322000085","219011344069620",27.79,23.30,0,334.24,352.57,19.7,17.1,0.119,770376.2,770376.2,3993,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730406,902247.00
08/20/2016 18:00,2,0.771,ACTIVE,213.74,345.06,59.949,1471730404,"201051344000633","219011344069620",29.06,21.50,0,333.33,363.69,22.8,20.1,0.168,518371.7,518371.7,4023,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730406,902248.00
08/20/2016 18:00,2,0.756,ACTIVE,213.29,344.15,60.007,1471730404,"201051344000469","219011344069620",29.74,20.70,0,333.03,362.19,22.7,20.0,0.164,520697.7,520697.7,4039,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730407,902249.00
08/20/2016 18:00,2,0.789,ACTIVE,212.61,341.45,60.023,1471730404,"201051344000646","219011344069620",28.39,21.00,0,331.23,359.48,22.7,20.0,0.168,521717.6,521717.6,4022,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730408,902250.00
08/20/2016 18:00,2,0.730,ACTIVE,211.25,340.85,59.986,1471730404,"274151322000052","219011344069620",28.11,23.00,0,330.33,353.47,20.8,18.2,0.141,790390.7,790390.7,3991,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730409,902251.00
08/20/2016 18:00,2,0.756,ACTIVE,212.83,341.45,59.996,1471730404,"201051344001230","219011344069620",28.78,21.00,0,330.33,357.68,22.1,19.4,0.164,524997.8,524997.8,4041,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730411,902252.00
08/20/2016 18:00,2,0.760,ACTIVE,213.29,343.25,60.002,1471730404,"201051344000582","219011344069620",28.71,21.50,0,332.73,358.88,22.1,19.4,0.164,517754.7,517754.7,4021,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730412,902253.00
08/20/2016 18:00,2,0.775,ACTIVE,212.61,341.75,60.028,1471730404,"201051344000955","219011344069620",29.24,21.50,0,330.33,359.18,23.0,20.3,0.164,531450.1,531450.1,4029,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730413,902254.00
