ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 18:00,2,0.445,ACTIVE,211.48,417.79,59.996,1471730404,"274151322000094","219011344069620",39.36,24.50,0,330.93,429.82,17.8,15.3,0.115,647822.9,647822.9,4064,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730414,902255.00
08/20/2016 18:00,2,0.814,ACTIVE,213.29,343.85,60.007,1471730404,"201051344000579","219011344069620",28.67,22.00,0,333.33,361.29,23.7,21.0,0.168,534945.5,534945.5,4032,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730415,902256.00
08/20/2016 18:00,2,0.801,ACTIVE,212.61,341.45,60.002,1471730404,"201051344000890","219011344069620",28.51,21.30,0,331.23,359.18,23.2,20.5,0.164,528700.5,528700.5,4023,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730416,902257.00
08/20/2016 18:00,2,0.768,ACTIVE,212.83,342.65,60.007,1471730404,"201051344000438","219011344069620",29.22,21.00,0,332.13,360.08,22.8,20.0,0.172,530218.6,530218.6,4030,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730417,902258.00
08/20/2016 18:00,2,0.791,ACTIVE,213.06,342.35,60.007,1471730404,"201051344000417","219011344069620",28.96,21.30,0,331.53,359.48,23.3,20.5,0.168,521655.9,521655.9,4025,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730418,902259.00
08/20/2016 18:00,2,0.715,ACTIVE,211.93,341.75,59.996,1471730404,"274151322000083","219011344069620",27.79,23.30,0,331.53,352.57,20.1,17.5,0.133,783230.4,783230.4,4002,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730419,902260.00
08/20/2016 18:00,2,0.719,ACTIVE,212.38,344.45,60.002,1471730404,"274151322000076","219011344069620",29.12,23.00,0,331.83,354.37,21.1,18.5,0.141,835537.1,835537.1,4003,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730419,902261.00
08/20/2016 18:00,2,0.789,ACTIVE,213.29,343.25,60.007,1471730404,"201051344000868","219011344069620",28.90,21.00,0,333.33,361.29,23.2,20.4,0.168,519559.4,519559.4,4028,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730420,902262.00
08/20/2016 18:00,2,0.697,ACTIVE,211.70,340.55,59.991,1471730404,"274151322000095","219011344069620",28.90,23.30,0,330.03,352.27,20.5,17.8,0.133,827090.3,827090.3,4010,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730421,902263.00
08/20/2016 18:00,2,0.773,ACTIVE,213.06,342.95,60.007,1471730404,"201051344000988","219011344069620",18.77,21.30,0,332.73,356.48,14.7,12.3,0.106,513172.2,513172.2,4044,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730422,902264.00
08/20/2016 18:00,2,0.773,ACTIVE,212.83,341.75,59.996,1471730404,"201051344001025","219011344069620",29.12,21.30,0,332.43,358.88,22.9,20.1,0.172,529849.4,529849.4,4027,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730423,902265.00
08/20/2016 18:00,2,0.775,ACTIVE,213.29,343.55,60.007,1471730404,"201051344000458","219011344069620",28.86,21.80,0,333.93,361.29,22.7,20.0,0.172,526927.4,526927.4,4025,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730424,902266.00
08/20/2016 18:00,2,0.773,ACTIVE,213.74,345.36,59.959,1471730404,"201051344000853","219011344069620",28.90,20.30,0,334.54,362.49,22.7,20.0,0.168,526107.8,526107.8,4025,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730425,902267.00
08/20/2016 18:00,2,0.752,ACTIVE,213.06,342.95,60.007,1471730404,"201051344000685","219011344069620",28.59,21.00,0,331.53,359.78,21.8,19.1,0.172,529469.7,529469.7,4035,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730426,902268.00
08/20/2016 18:00,2,0.748,ACTIVE,212.83,342.05,60.012,1471730404,"201051344000917","219011344069620",29.08,22.00,0,330.33,359.48,22.1,19.4,0.164,526424.2,526424.2,4043,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730427,902269.00
08/20/2016 18:00,2,0.758,ACTIVE,212.83,342.05,60.007,1471730404,"201051344001145","219011344069620",28.86,20.70,0,332.73,359.48,22.2,19.6,0.159,531627.5,531627.5,4043,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730428,902270.00
08/20/2016 18:00,2,0.762,ACTIVE,213.06,342.65,59.996,1471730404,"201051344000651","219011344069620",28.84,21.30,0,332.43,359.78,22.3,19.6,0.168,524481.6,524481.6,4023,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730429,902271.00
08/20/2016 18:00,2,0.676,ACTIVE,211.48,339.65,60.002,1471730404,"274151322000088","219011344069620",27.79,22.80,0,330.03,351.67,19.1,16.5,0.124,754509.0,754509.0,3996,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730430,902272.00
08/20/2016 18:00,2,0.492,ACTIVE,212.38,402.77,59.996,1471730404,"274151322000068","219011344069620",37.89,25.00,0,332.43,430.72,18.9,16.3,0.110,648066.5,648066.5,4059,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730430,902273.00
08/20/2016 18:00,2,0.791,ACTIVE,212.61,341.15,60.002,1471730404,"201051344001135","219011344069620",28.84,21.30,0,331.53,358.88,23.1,20.4,0.168,520646.1,520646.1,4020,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730431,902274.00
08/20/2016 18:00,2,0.791,ACTIVE,212.83,343.25,60.002,1471730404,"201051344000594","219011344069620",28.77,22.00,0,333.03,360.99,23.1,20.4,0.164,531328.2,531328.2,4028,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730432,902275.00
08/20/2016 18:00,2,0.770,ACTIVE,213.06,341.15,59.981,1471730404,"201051344001203","219011344069620",28.92,21.50,0,332.13,360.38,22.6,19.8,0.168,528620.4,528620.4,4033,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730433,902276.00
08/20/2016 18:00,2,0.693,ACTIVE,211.70,342.35,60.002,1471730404,"274151322000054","219011344069620",28.09,23.50,0,330.93,352.27,19.8,17.1,0.128,770167.0,770167.0,3995,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730434,902277.00
08/20/2016 18:00,2,0.795,ACTIVE,213.51,342.95,60.002,1471730404,"201051344000867","219011344069620",28.51,22.00,0,332.13,360.99,23.0,20.2,0.168,518637.7,518637.7,4027,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730435,902278.00
08/20/2016 18:00,2,0.764,ACTIVE,212.83,342.65,59.996,1471730404,"201051344001093","219011344069620",29.10,21.50,0,333.03,358.88,22.5,19.8,0.164,525859.1,525859.1,4044,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730436,902279.00
08/20/2016 18:00,2,0.752,ACTIVE,213.06,344.15,60.012,1471730404,"201051344000900","219011344069620",28.71,20.30,0,333.93,361.59,21.9,19.2,0.168,535096.8,535096.8,4039,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730437,902280.00
08/20/2016 18:00,2,0.773,ACTIVE,213.51,343.85,59.996,1471730404,"201051344000648","219011344069620",28.80,20.70,0,334.54,361.59,22.6,19.9,0.168,524545.2,524545.2,4023,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730438,902281.00
08/20/2016 18:00,2,0.789,ACTIVE,213.29,343.85,60.007,1471730404,"201051344000569","219011344069620",28.94,20.30,0,334.24,361.29,23.2,20.5,0.168,535374.6,535374.6,4025,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730439,902282.00
08/20/2016 18:00,2,0.791,ACTIVE,213.29,343.85,59.991,1471730404,"201051344000983","219011344069620",28.78,21.00,0,334.24,361.29,23.1,20.3,0.172,527589.2,527589.2,4019,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730440,902283.00
08/20/2016 18:00,2,0.771,ACTIVE,213.51,344.15,60.034,1471730404,"201051344001158","219011344069620",28.78,21.30,0,333.63,361.89,22.5,19.8,0.168,519945.8,519945.8,4029,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730441,902284.00
08/20/2016 18:00,2,0.777,ACTIVE,213.74,345.06,59.996,1471730404,"201051344000576","219011344069620",28.63,20.70,0,335.14,361.59,22.6,19.8,0.168,527350.3,527350.3,4028,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730442,902285.00
08/20/2016 18:00,2,0.689,ACTIVE,211.93,340.55,59.991,1471730404,"274151322000087","219011344069620",28.05,27.00,0,330.63,352.27,19.6,17.0,0.124,742648.1,742648.1,4046,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730443,902286.00
08/20/2016 18:00,2,0.797,ACTIVE,213.06,342.65,60.002,1471730404,"201051344000585","219011344069620",29.12,21.50,0,332.73,360.08,23.5,20.8,0.168,530934.8,530934.8,4019,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471730444,902287.00
08/20/2016 18:15,2,0.475,ACTIVE,213.51,341.15,59.975,1471731303,"201051344000645","219011344069620",28.21,21.00,0,333.93,354.97,13.6,11.2,0.084,526873.5,526873.5,4028,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731305,902288.00
08/20/2016 18:15,2,0.396,ACTIVE,212.16,339.04,59.970,1471731303,"274151322000085","219011344069620",27.39,22.80,0,324.02,347.76,11.0,8.7,0.062,770379.3,770379.3,3994,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731306,902289.00
08/20/2016 18:15,2,0.504,ACTIVE,213.51,341.75,59.933,1471731303,"201051344000633","219011344069620",27.49,21.00,0,333.33,356.48,14.0,11.6,0.080,518375.4,518375.4,4024,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731307,902290.00
08/20/2016 18:15,2,0.496,ACTIVE,213.06,340.55,59.986,1471731303,"201051344000469","219011344069620",28.05,20.00,0,333.03,354.37,14.1,11.7,0.084,520701.5,520701.5,4040,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731308,902291.00
08/20/2016 18:15,2,0.479,ACTIVE,212.38,338.14,59.970,1471731303,"201051344000646","219011344069620",28.94,21.00,0,325.22,352.57,14.1,11.6,0.080,521721.4,521721.4,4023,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731308,902292.00
08/20/2016 18:15,2,0.422,ACTIVE,211.93,338.44,59.965,1471731303,"274151322000052","219011344069620",27.87,22.80,0,324.02,348.06,11.9,9.6,0.066,790394.0,790394.0,3992,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731309,902293.00
08/20/2016 18:15,2,0.514,ACTIVE,212.83,338.74,59.970,1471731303,"201051344000585","219011344069620",27.81,21.30,0,326.12,353.17,14.5,12.1,0.088,530938.5,530938.5,4020,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731310,902294.00
08/20/2016 18:15,2,0.488,ACTIVE,212.61,337.54,59.981,1471731303,"201051344001230","219011344069620",27.14,20.70,0,325.52,351.97,13.4,11.1,0.084,525001.4,525001.4,4042,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731311,902295.00
08/20/2016 18:15,2,0.498,ACTIVE,213.06,338.14,59.970,1471731303,"201051344000582","219011344069620",25.27,21.00,0,326.72,352.87,12.8,10.4,0.075,517758.3,517758.3,4022,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731312,902296.00
08/20/2016 18:15,2,0.500,ACTIVE,212.16,337.54,59.975,1471731303,"201051344000955","219011344069620",28.37,21.00,0,325.22,352.27,14.4,12.0,0.084,531453.9,531453.9,4030,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731313,902297.00
08/20/2016 18:15,2,0.258,ACTIVE,211.93,394.65,59.944,1471731303,"274151322000094","219011344069620",37.00,24.30,0,335.74,422.90,9.8,7.5,0.053,647825.6,647825.6,4065,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731314,902298.00
08/20/2016 18:15,2,0.518,ACTIVE,213.06,339.95,59.959,1471731303,"201051344000579","219011344069620",28.53,21.50,0,334.24,354.07,14.9,12.5,0.088,534949.5,534949.5,4033,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731315,902299.00
08/20/2016 18:15,2,0.492,ACTIVE,212.61,337.54,59.965,1471731303,"201051344000890","219011344069620",28.59,21.00,0,326.42,352.87,14.3,11.9,0.080,528704.4,528704.4,4024,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731316,902300.00
08/20/2016 18:15,2,0.490,ACTIVE,212.83,338.44,59.970,1471731303,"201051344000438","219011344069620",28.07,20.70,0,327.02,353.47,13.9,11.5,0.084,530222.4,530222.4,4031,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731317,902301.00
08/20/2016 18:15,2,0.520,ACTIVE,212.61,338.14,59.965,1471731303,"201051344000417","219011344069620",27.71,21.00,0,326.12,353.47,14.6,12.2,0.084,521659.8,521659.8,4026,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731318,902302.00
08/20/2016 18:15,2,0.402,ACTIVE,211.93,338.44,59.970,1471731303,"274151322000083","219011344069620",27.75,23.00,0,324.02,347.76,11.3,9.0,0.066,783233.5,783233.5,4003,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731318,902303.00
08/20/2016 18:15,2,0.422,ACTIVE,212.61,340.85,59.965,1471731303,"274151322000076","219011344069620",27.87,22.80,0,325.82,348.66,12.0,9.7,0.071,835540.4,835540.4,4004,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731319,902304.00
08/20/2016 18:15,2,0.498,ACTIVE,212.83,339.65,59.949,1471731303,"201051344000868","219011344069620",28.07,20.30,0,333.63,354.67,14.2,11.7,0.084,519563.2,519563.2,4029,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731320,902305.00
08/20/2016 18:15,2,0.406,ACTIVE,211.93,338.74,59.933,1471731303,"274151322000095","219011344069620",27.77,22.80,0,323.11,347.76,11.5,9.2,0.062,827093.5,827093.5,4011,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731321,902306.00
08/20/2016 18:15,2,0.465,ACTIVE,213.06,340.85,59.975,1471731303,"201051344000988","219011344069620",18.39,20.70,0,333.63,351.97,8.7,6.4,0.053,513174.4,513174.4,4045,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731322,902307.00
08/20/2016 18:15,2,0.480,ACTIVE,212.61,337.24,59.991,1471731303,"201051344001025","219011344069620",28.53,21.00,0,326.42,352.87,13.9,11.5,0.084,529853.1,529853.1,4028,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731323,902308.00
08/20/2016 18:15,2,0.494,ACTIVE,213.06,339.34,59.959,1471731303,"201051344000458","219011344069620",27.95,21.30,0,333.93,354.67,14.0,11.6,0.088,526931.1,526931.1,4026,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731324,902309.00
08/20/2016 18:15,2,0.496,ACTIVE,213.51,341.75,59.912,1471731303,"201051344000853","219011344069620",27.65,19.80,0,335.74,355.88,13.9,11.5,0.084,526111.5,526111.5,4026,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731325,902310.00
08/20/2016 18:15,2,0.463,ACTIVE,213.06,339.34,59.970,1471731303,"201051344000685","219011344069620",28.15,20.70,0,326.72,353.47,13.2,10.8,0.084,529473.2,529473.2,4036,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731326,902311.00
08/20/2016 18:15,2,0.467,ACTIVE,212.83,339.34,59.965,1471731303,"201051344000917","219011344069620",28.59,21.80,0,326.12,352.87,13.6,11.2,0.075,526427.8,526427.8,4044,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731327,902312.00
08/20/2016 18:15,2,0.479,ACTIVE,212.83,339.04,59.959,1471731303,"201051344001145","219011344069620",27.63,20.00,0,327.02,352.87,13.4,11.0,0.084,531631.1,531631.1,4044,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731327,902313.00
08/20/2016 18:15,2,0.461,ACTIVE,212.83,338.74,59.965,1471731303,"201051344000651","219011344069620",28.96,21.00,0,326.12,352.87,13.6,11.2,0.084,524485.2,524485.2,4024,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731328,902314.00
08/20/2016 18:15,2,0.383,ACTIVE,211.48,337.84,59.928,1471731303,"274151322000088","219011344069620",26.92,22.50,0,324.02,347.16,10.4,8.2,0.062,754511.9,754511.9,3997,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731329,902315.00
08/20/2016 18:15,2,0.273,ACTIVE,212.61,402.16,59.959,1471731303,"274151322000068","219011344069620",37.87,24.80,0,336.04,425.01,10.6,8.3,0.057,648069.4,648069.4,4060,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731330,902316.00
08/20/2016 18:15,2,0.516,ACTIVE,212.38,337.54,59.996,1471731303,"201051344001135","219011344069620",26.70,21.00,0,326.12,352.27,13.9,11.5,0.088,520649.8,520649.8,4021,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731331,902317.00
08/20/2016 18:15,2,0.496,ACTIVE,212.83,340.25,59.975,1471731303,"201051344000594","219011344069620",28.21,21.80,0,331.83,354.67,14.2,11.7,0.088,531332.0,531332.0,4029,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731332,902318.00
08/20/2016 18:15,2,0.482,ACTIVE,212.83,337.84,59.996,1471731303,"201051344001203","219011344069620",28.45,21.30,0,327.92,353.77,13.9,11.5,0.088,528624.1,528624.1,4034,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731333,902319.00
08/20/2016 18:15,2,0.396,ACTIVE,211.93,340.25,59.949,1471731303,"274151322000054","219011344069620",27.61,23.00,0,323.41,348.06,11.1,8.8,0.066,770170.1,770170.1,3996,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731334,902320.00
08/20/2016 18:15,2,0.496,ACTIVE,213.29,339.65,59.959,1471731303,"201051344000867","219011344069620",28.01,21.50,0,333.63,354.67,14.1,11.7,0.084,518641.4,518641.4,4028,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731335,902321.00
08/20/2016 18:15,2,0.523,ACTIVE,212.61,338.14,59.970,1471731303,"201051344001093","219011344069620",24.25,21.50,0,326.72,352.87,12.9,10.5,0.080,525862.7,525862.7,4045,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731336,902322.00
08/20/2016 18:15,2,0.451,ACTIVE,213.06,340.55,59.959,1471731303,"201051344000900","219011344069620",27.95,19.80,0,333.03,354.97,12.8,10.4,0.084,535100.2,535100.2,4040,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731337,902323.00
08/20/2016 18:15,2,0.496,ACTIVE,213.29,340.85,59.954,1471731303,"201051344000648","219011344069620",27.97,20.00,0,335.14,355.28,14.1,11.7,0.084,524548.9,524548.9,4024,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731338,902324.00
08/20/2016 18:15,2,0.496,ACTIVE,213.06,340.25,59.954,1471731303,"201051344000569","219011344069620",28.23,20.00,0,334.54,355.28,14.2,11.7,0.088,535378.4,535378.4,4026,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731339,902325.00
08/20/2016 18:15,2,0.490,ACTIVE,213.06,340.25,59.970,1471731303,"201051344000983","219011344069620",28.78,20.30,0,333.93,354.97,14.3,11.9,0.084,527592.9,527592.9,4020,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731340,902326.00
08/20/2016 18:15,2,0.467,ACTIVE,213.06,340.25,60.007,1471731303,"201051344001158","219011344069620",28.71,20.70,0,334.24,355.88,13.6,11.2,0.084,519949.4,519949.4,4030,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731341,902327.00
08/20/2016 18:15,2,0.480,ACTIVE,213.51,341.45,59.996,1471731303,"201051344000576","219011344069620",28.59,19.80,0,334.54,355.88,13.9,11.5,0.084,527353.9,527353.9,4029,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731342,902328.00
08/20/2016 18:15,2,0.404,ACTIVE,212.16,340.55,59.965,1471731303,"274151322000087","219011344069620",27.10,26.30,0,324.32,347.76,11.1,8.8,0.057,742651.1,742651.1,4047,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471731342,902329.00
08/20/2016 18:30,2,0.365,ACTIVE,212.83,339.34,59.975,1471732203,"201051344000645","219011344069620",27.31,20.30,0,333.63,348.36,10.2,7.9,0.053,526875.6,526875.6,4029,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732204,902330.00
08/20/2016 18:30,2,0.289,ACTIVE,211.70,336.94,59.938,1471732203,"274151322000085","219011344069620",26.88,22.50,0,333.03,343.55,7.9,5.7,0.035,770380.8,770380.8,3995,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732205,902331.00
08/20/2016 18:30,2,0.367,ACTIVE,213.06,340.25,59.975,1471732203,"201051344000633","219011344069620",28.47,20.30,0,333.03,349.56,10.6,8.3,0.053,518377.6,518377.6,4025,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732206,902332.00
08/20/2016 18:30,2,0.365,ACTIVE,212.61,338.74,59.954,1471732203,"201051344000469","219011344069620",28.69,19.30,0,332.13,347.76,10.7,8.4,0.053,520703.6,520703.6,4041,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732207,902333.00
08/20/2016 18:30,2,0.387,ACTIVE,211.70,336.94,59.986,1471732203,"201051344000646","219011344069620",27.25,20.30,0,330.63,345.36,10.7,8.4,0.053,521723.6,521723.6,4024,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732208,902334.00
08/20/2016 18:30,2,0.314,ACTIVE,211.03,337.54,59.965,1471732203,"274151322000052","219011344069620",27.39,22.50,0,332.73,343.85,8.7,6.5,0.044,790395.7,790395.7,3993,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732209,902335.00
08/20/2016 18:30,2,0.396,ACTIVE,211.93,337.24,59.981,1471732203,"201051344000585","219011344069620",27.57,21.00,0,331.53,345.66,11.1,8.8,0.053,530940.8,530940.8,4021,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732209,902336.00
08/20/2016 18:30,2,0.365,ACTIVE,211.70,336.04,59.959,1471732203,"201051344001230","219011344069620",27.55,20.30,0,329.13,344.76,10.2,7.9,0.049,525003.5,525003.5,4043,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732210,902337.00
08/20/2016 18:30,2,0.359,ACTIVE,212.38,336.34,59.981,1471732203,"201051344000582","219011344069620",27.93,21.00,0,331.23,345.36,10.2,7.9,0.053,517760.3,517760.3,4023,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732211,902338.00
08/20/2016 18:30,2,0.383,ACTIVE,211.48,335.14,59.970,1471732203,"201051344000955","219011344069620",28.09,20.70,0,330.33,345.06,10.9,8.6,0.053,531456.2,531456.2,4031,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732212,902339.00
08/20/2016 18:30,2,0.182,ACTIVE,211.48,383.53,59.965,1471732203,"274151322000094","219011344069620",36.06,24.00,0,333.93,406.67,6.7,4.5,0.031,647826.8,647826.8,4066,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732213,902340.00
08/20/2016 18:30,2,0.410,ACTIVE,212.38,338.44,59.970,1471732203,"201051344000579","219011344069620",27.47,21.00,0,332.13,347.16,11.4,9.1,0.053,534951.8,534951.8,4034,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732214,902341.00
08/20/2016 18:30,2,0.391,ACTIVE,211.70,335.74,59.965,1471732203,"201051344000890","219011344069620",27.55,21.00,0,330.93,346.26,10.9,8.6,0.057,528706.6,528706.6,4025,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732215,902342.00
08/20/2016 18:30,2,0.371,ACTIVE,212.16,336.34,60.002,1471732203,"201051344000438","219011344069620",27.81,20.70,0,330.93,345.66,10.5,8.2,0.053,530224.5,530224.5,4032,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732216,902343.00
08/20/2016 18:30,2,0.402,ACTIVE,211.93,336.64,59.996,1471732203,"201051344000417","219011344069620",27.47,20.70,0,330.63,346.26,11.2,8.9,0.053,521662.1,521662.1,4027,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732217,902344.00
08/20/2016 18:30,2,0.293,ACTIVE,211.48,336.94,59.959,1471732203,"274151322000083","219011344069620",27.23,22.80,0,333.03,343.85,8.1,5.9,0.035,783235.1,783235.1,4004,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732218,902345.00
08/20/2016 18:30,2,0.305,ACTIVE,211.70,338.44,59.954,1471732203,"274151322000076","219011344069620",27.45,22.50,0,333.93,344.76,8.5,6.3,0.044,835542.0,835542.0,4005,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732219,902346.00
08/20/2016 18:30,2,0.373,ACTIVE,212.38,338.44,59.975,1471732203,"201051344000868","219011344069620",27.99,19.80,0,332.73,347.76,10.6,8.3,0.057,519565.3,519565.3,4030,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732220,902347.00
08/20/2016 18:30,2,0.291,ACTIVE,211.25,335.44,59.954,1471732203,"274151322000095","219011344069620",26.94,22.50,0,332.43,343.25,8.0,5.8,0.035,827095.0,827095.0,4012,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732221,902348.00
08/20/2016 18:30,2,0.342,ACTIVE,212.38,338.74,59.970,1471732203,"201051344000988","219011344069620",18.39,20.00,0,332.13,346.86,6.4,4.3,0.031,513175.5,513175.5,4046,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732222,902349.00
08/20/2016 18:30,2,0.373,ACTIVE,211.70,335.44,59.933,1471732203,"201051344001025","219011344069620",27.59,20.70,0,330.93,345.36,10.4,8.1,0.053,529855.2,529855.2,4029,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732223,902350.00
08/20/2016 18:30,2,0.373,ACTIVE,212.38,337.54,59.975,1471732203,"201051344000458","219011344069620",27.69,20.30,0,332.43,347.46,10.5,8.2,0.057,526933.3,526933.3,4027,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732224,902351.00
08/20/2016 18:30,2,0.371,ACTIVE,213.06,339.65,59.965,1471732203,"201051344000853","219011344069620",27.29,19.50,0,334.54,349.86,10.3,8.0,0.057,526113.6,526113.6,4027,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732225,902352.00
08/20/2016 18:30,2,0.355,ACTIVE,211.93,336.94,59.991,1471732203,"201051344000917","219011344069620",27.91,21.50,0,330.93,345.66,10.1,7.8,0.049,526429.9,526429.9,4045,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732227,902353.00
08/20/2016 18:30,2,0.357,ACTIVE,212.16,336.64,59.981,1471732203,"201051344001145","219011344069620",27.69,20.00,0,332.13,346.26,10.1,7.8,0.053,531633.1,531633.1,4045,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732228,902354.00
08/20/2016 18:30,2,0.367,ACTIVE,212.16,336.64,59.938,1471732203,"201051344000651","219011344069620",27.00,20.30,0,332.13,345.66,10.1,7.8,0.053,524487.2,524487.2,4025,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732229,902355.00
08/20/2016 18:30,2,0.273,ACTIVE,210.80,335.44,59.959,1471732203,"274151322000088","219011344069620",26.22,22.30,0,331.53,343.55,7.3,5.1,0.035,754513.2,754513.2,3998,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732230,902356.00
08/20/2016 18:30,2,0.197,ACTIVE,211.93,394.95,59.970,1471732203,"274151322000068","219011344069620",37.23,24.50,0,335.14,413.59,7.5,5.3,0.031,648070.8,648070.8,4061,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732231,902357.00
08/20/2016 18:30,2,0.379,ACTIVE,211.70,335.14,59.970,1471732203,"201051344001135","219011344069620",27.79,20.70,0,330.03,345.06,10.7,8.4,0.062,520652.0,520652.0,4022,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732231,902358.00
08/20/2016 18:30,2,0.383,ACTIVE,212.16,338.44,60.007,1471732203,"201051344000594","219011344069620",26.86,21.30,0,331.83,347.46,10.4,8.2,0.062,531334.2,531334.2,4030,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732232,902359.00
08/20/2016 18:30,2,0.354,ACTIVE,211.93,335.44,59.949,1471732203,"201051344001203","219011344069620",28.51,21.00,0,331.83,346.86,10.2,8.0,0.053,528626.2,528626.2,4035,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732233,902360.00
08/20/2016 18:30,2,0.285,ACTIVE,211.25,336.64,59.944,1471732203,"274151322000054","219011344069620",27.02,22.80,0,332.73,343.85,7.8,5.6,0.031,770171.5,770171.5,3997,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732234,902361.00
08/20/2016 18:30,2,0.369,ACTIVE,212.61,337.84,59.954,1471732203,"201051344000867","219011344069620",28.13,21.30,0,332.73,347.76,10.6,8.3,0.053,518643.5,518643.5,4029,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732235,902362.00
08/20/2016 18:30,2,0.377,ACTIVE,211.70,336.04,59.970,1471732203,"201051344001093","219011344069620",27.61,21.30,0,330.63,344.76,10.6,8.3,0.049,525864.8,525864.8,4046,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732236,902363.00
08/20/2016 18:30,2,0.328,ACTIVE,212.16,338.74,59.975,1471732203,"201051344000900","219011344069620",27.71,19.50,0,333.03,348.06,9.2,7.0,0.053,535102.1,535102.1,4041,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732237,902364.00
08/20/2016 18:30,2,0.369,ACTIVE,212.61,338.14,59.986,1471732203,"201051344000648","219011344069620",27.81,19.50,0,333.93,348.06,10.4,8.1,0.053,524551.1,524551.1,4025,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732238,902365.00
08/20/2016 18:30,2,0.373,ACTIVE,212.38,338.14,59.965,1471732203,"201051344000569","219011344069620",27.95,19.80,0,333.63,347.76,10.6,8.3,0.053,535380.5,535380.5,4027,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732239,902366.00
08/20/2016 18:30,2,0.381,ACTIVE,212.38,337.84,59.991,1471732203,"201051344000983","219011344069620",27.95,19.80,0,332.73,348.06,10.8,8.5,0.057,527595.1,527595.1,4021,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732240,902367.00
08/20/2016 18:30,2,0.352,ACTIVE,212.38,338.14,59.975,1471732203,"201051344001158","219011344069620",28.19,20.00,0,332.13,348.36,10.1,7.8,0.053,519951.4,519951.4,4031,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732241,902368.00
08/20/2016 18:30,2,0.363,ACTIVE,212.83,339.95,59.981,1471732203,"201051344000576","219011344069620",28.05,19.50,0,333.63,348.66,10.4,8.1,0.053,527356.0,527356.0,4030,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732241,902369.00
08/20/2016 18:30,2,0.295,ACTIVE,211.48,336.94,59.970,1471732203,"274151322000087","219011344069620",26.50,25.80,0,332.73,344.15,7.9,5.7,0.027,742652.6,742652.6,4048,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732242,902370.00
08/20/2016 18:30,2,0.340,ACTIVE,212.16,337.24,59.996,1471732203,"201051344000685","219011344069620",27.71,20.30,0,330.63,346.56,9.6,7.3,0.057,529475.1,529475.1,4037,0,0,0,L,1122011218,1,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471732243,902371.00
08/20/2016 18:45,2,0.340,ACTIVE,213.29,339.34,60.002,1471733103,"201051344000645","219011344069620",27.23,19.80,0,333.03,345.66,9.4,7.2,0.049,526877.3,526877.3,4030,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733104,902372.00
08/20/2016 18:45,2,0.268,ACTIVE,211.70,338.14,59.975,1471733103,"274151322000085","219011344069620",26.76,22.50,0,331.83,341.15,7.3,5.1,0.040,770382.0,770382.0,3996,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733105,902373.00
08/20/2016 18:45,2,0.338,ACTIVE,213.29,340.85,60.012,1471733103,"201051344000633","219011344069620",28.57,19.80,0,332.43,347.16,9.8,7.5,0.040,518379.4,518379.4,4026,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733106,902374.00
08/20/2016 18:45,2,0.336,ACTIVE,212.83,338.74,60.007,1471733103,"201051344000469","219011344069620",28.94,18.70,0,330.93,345.36,9.9,7.6,0.044,520705.5,520705.5,4042,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733107,902375.00
08/20/2016 18:45,2,0.352,ACTIVE,211.93,336.64,59.991,1471733103,"201051344000646","219011344069620",27.87,20.30,0,328.52,343.85,10.0,7.7,0.049,521725.4,521725.4,4025,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733108,902376.00
08/20/2016 18:45,2,0.297,ACTIVE,211.25,337.24,60.007,1471733103,"274151322000052","219011344069620",26.70,22.50,0,331.23,341.45,8.1,5.9,0.044,790397.1,790397.1,3994,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733109,902377.00
08/20/2016 18:45,2,0.369,ACTIVE,212.38,337.84,60.012,1471733103,"201051344000585","219011344069620",27.97,20.70,0,328.82,343.55,10.5,8.2,0.044,530942.7,530942.7,4022,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733110,902378.00
08/20/2016 18:45,2,0.350,ACTIVE,212.16,336.04,60.002,1471733103,"201051344001230","219011344069620",26.58,20.00,0,328.52,341.15,9.4,7.2,0.049,525005.2,525005.2,4044,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733111,902379.00
08/20/2016 18:45,2,0.342,ACTIVE,212.61,337.24,60.018,1471733103,"201051344000582","219011344069620",27.47,20.30,0,329.73,342.65,9.5,7.3,0.044,517762.0,517762.0,4024,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733111,902380.00
08/20/2016 18:45,2,0.371,ACTIVE,211.93,336.04,60.012,1471733103,"201051344000955","219011344069620",27.53,20.70,0,328.82,341.75,10.4,8.1,0.049,531458.1,531458.1,4032,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733112,902381.00
08/20/2016 18:45,2,0.172,ACTIVE,211.48,374.51,60.002,1471733103,"274151322000094","219011344069620",35.13,23.50,0,334.84,390.14,6.1,4.0,0.027,647827.6,647827.6,4067,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733113,902382.00
08/20/2016 18:45,2,0.369,ACTIVE,212.61,338.44,60.012,1471733103,"201051344000579","219011344069620",28.75,20.70,0,332.43,344.15,10.8,8.5,0.049,534953.7,534953.7,4035,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733114,902383.00
08/20/2016 18:45,2,0.367,ACTIVE,212.16,335.74,60.002,1471733103,"201051344000890","219011344069620",27.61,20.70,0,329.43,343.25,10.3,8.0,0.049,528708.4,528708.4,4026,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733115,902384.00
08/20/2016 18:45,2,0.352,ACTIVE,212.38,337.24,60.012,1471733103,"201051344000438","219011344069620",27.95,20.30,0,329.13,343.25,10.0,7.7,0.049,530226.3,530226.3,4033,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733116,902385.00
08/20/2016 18:45,2,0.381,ACTIVE,212.38,336.94,60.012,1471733103,"201051344000417","219011344069620",27.77,20.30,0,329.13,343.55,10.7,8.4,0.044,521664.0,521664.0,4028,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733117,902386.00
08/20/2016 18:45,2,0.281,ACTIVE,211.48,336.64,60.002,1471733103,"274151322000083","219011344069620",26.50,22.50,0,331.53,340.85,7.5,5.3,0.044,783236.3,783236.3,4005,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733118,902387.00
08/20/2016 18:45,2,0.283,ACTIVE,211.93,338.44,60.002,1471733103,"274151322000076","219011344069620",27.79,22.30,0,332.43,342.05,8.0,5.8,0.040,835543.3,835543.3,4006,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733119,902388.00
08/20/2016 18:45,2,0.363,ACTIVE,212.61,338.74,60.018,1471733103,"201051344000868","219011344069620",27.49,19.30,0,331.83,344.76,10.1,7.9,0.049,519567.1,519567.1,4031,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733120,902389.00
08/20/2016 18:45,2,0.273,ACTIVE,211.48,336.34,60.007,1471733103,"274151322000095","219011344069620",27.17,22.30,0,330.93,340.85,7.5,5.3,0.035,827096.2,827096.2,4013,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733120,902390.00
08/20/2016 18:45,2,0.330,ACTIVE,212.61,339.34,60.012,1471733103,"201051344000988","219011344069620",18.19,19.50,0,330.93,344.45,6.1,4.0,0.031,513176.4,513176.4,4047,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733121,902391.00
08/20/2016 18:45,2,0.350,ACTIVE,212.16,335.74,60.007,1471733103,"201051344001025","219011344069620",27.91,20.30,0,329.13,342.05,9.9,7.6,0.049,529857.0,529857.0,4030,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733122,902392.00
08/20/2016 18:45,2,0.359,ACTIVE,212.61,338.14,60.002,1471733103,"201051344000458","219011344069620",27.85,19.80,0,331.53,344.15,10.2,7.9,0.053,526935.1,526935.1,4028,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733123,902393.00
08/20/2016 18:45,2,0.352,ACTIVE,213.29,340.25,60.002,1471733103,"201051344000853","219011344069620",27.81,19.00,0,332.73,346.86,9.9,7.7,0.053,526115.4,526115.4,4028,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733124,902394.00
08/20/2016 18:45,2,0.328,ACTIVE,212.61,338.44,60.012,1471733103,"201051344000685","219011344069620",27.79,20.30,0,330.03,343.25,9.3,7.0,0.049,529476.7,529476.7,4038,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733125,902395.00
08/20/2016 18:45,2,0.344,ACTIVE,212.38,337.54,60.012,1471733103,"201051344000917","219011344069620",27.67,21.30,0,328.82,342.05,9.7,7.4,0.053,526431.6,526431.6,4046,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733126,902396.00
08/20/2016 18:45,2,0.344,ACTIVE,212.61,337.24,60.002,1471733103,"201051344001145","219011344069620",27.69,19.80,0,330.03,342.95,9.7,7.4,0.049,531634.7,531634.7,4046,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733127,902397.00
08/20/2016 18:45,2,0.340,ACTIVE,212.38,336.94,60.012,1471733103,"201051344000651","219011344069620",28.07,20.00,0,330.03,342.65,9.7,7.4,0.049,524488.9,524488.9,4026,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733128,902398.00
