ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 18:45,2,0.258,ACTIVE,211.25,337.84,60.002,1471733103,"274151322000088","219011344069620",26.36,22.30,0,331.23,340.55,6.9,4.7,0.035,754514.2,754514.2,3999,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733129,902399.00
08/20/2016 18:45,2,0.193,ACTIVE,212.16,387.74,60.002,1471733103,"274151322000068","219011344069620",36.44,24.00,0,335.44,399.16,7.1,4.9,0.031,648071.8,648071.8,4062,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733130,902400.00
08/20/2016 18:45,2,0.373,ACTIVE,211.93,336.04,59.991,1471733103,"201051344001135","219011344069620",27.61,20.30,0,327.92,341.75,10.5,8.2,0.053,520653.8,520653.8,4023,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733131,902401.00
08/20/2016 18:45,2,0.367,ACTIVE,212.38,338.74,59.996,1471733103,"201051344000594","219011344069620",27.63,21.00,0,331.23,345.06,10.3,8.0,0.057,531336.0,531336.0,4031,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733132,902402.00
08/20/2016 18:45,2,0.363,ACTIVE,212.38,336.34,60.023,1471733103,"201051344001203","219011344069620",27.19,20.70,0,329.13,343.85,10.1,7.8,0.053,528627.9,528627.9,4036,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733132,902403.00
08/20/2016 18:45,2,0.275,ACTIVE,211.48,336.04,60.002,1471733103,"274151322000054","219011344069620",26.98,22.80,0,330.93,340.85,7.5,5.4,0.031,770172.7,770172.7,3998,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733133,902404.00
08/20/2016 18:45,2,0.363,ACTIVE,213.06,338.44,60.018,1471733103,"201051344000867","219011344069620",27.87,20.30,0,330.93,343.85,10.3,8.0,0.049,518645.3,518645.3,4030,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733134,902405.00
08/20/2016 18:45,2,0.365,ACTIVE,212.38,337.54,60.002,1471733103,"201051344001093","219011344069620",27.95,20.70,0,329.43,341.75,10.3,8.1,0.044,525866.6,525866.6,4047,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733135,902406.00
08/20/2016 18:45,2,0.322,ACTIVE,212.61,339.34,60.002,1471733103,"201051344000900","219011344069620",27.43,19.30,0,331.83,344.15,9.0,6.7,0.049,535103.6,535103.6,4042,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733136,902407.00
08/20/2016 18:45,2,0.365,ACTIVE,212.83,339.04,59.986,1471733103,"201051344000648","219011344069620",27.83,19.00,0,332.73,344.76,10.3,8.0,0.053,524552.8,524552.8,4026,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733137,902408.00
08/20/2016 18:45,2,0.363,ACTIVE,212.83,339.65,60.007,1471733103,"201051344000569","219011344069620",28.03,19.30,0,332.13,344.45,10.3,8.0,0.053,535382.3,535382.3,4028,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733138,902409.00
08/20/2016 18:45,2,0.373,ACTIVE,212.83,339.04,60.007,1471733103,"201051344000983","219011344069620",28.05,19.30,0,332.13,344.15,10.7,8.4,0.053,527597.0,527597.0,4022,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733139,902410.00
08/20/2016 18:45,2,0.350,ACTIVE,212.83,339.65,60.007,1471733103,"201051344001158","219011344069620",27.73,19.80,0,331.23,344.45,9.9,7.6,0.057,519953.1,519953.1,4032,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733140,902411.00
08/20/2016 18:45,2,0.357,ACTIVE,213.29,339.65,60.018,1471733103,"201051344000576","219011344069620",28.21,19.00,0,332.73,345.66,10.3,8.0,0.053,527357.8,527357.8,4031,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733141,902412.00
08/20/2016 18:45,2,0.285,ACTIVE,211.70,336.04,59.991,1471733103,"274151322000087","219011344069620",26.88,25.50,0,331.83,341.45,7.7,5.5,0.022,742653.8,742653.8,4049,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471733142,902413.00
08/20/2016 19:00,2,0.250,ACTIVE,213.29,338.74,60.007,1471734003,"201051344000645","219011344069620",26.76,19.50,0,333.63,345.96,6.8,4.6,0.027,526879.3,526879.3,4031,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734004,902414.00
08/20/2016 19:00,2,0.182,ACTIVE,211.70,336.64,59.996,1471734003,"274151322000085","219011344069620",26.10,22.30,0,334.24,342.05,4.8,2.7,0.018,770383.4,770383.4,3997,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734005,902415.00
08/20/2016 19:00,2,0.260,ACTIVE,213.51,340.25,59.970,1471734003,"201051344000633","219011344069620",27.85,19.50,0,332.13,346.86,7.4,5.2,0.027,518381.5,518381.5,4027,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734006,902416.00
08/20/2016 19:00,2,0.270,ACTIVE,213.06,338.44,60.002,1471734003,"201051344000469","219011344069620",27.25,18.30,0,331.83,345.06,7.5,5.3,0.031,520707.6,520707.6,4043,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734007,902417.00
08/20/2016 19:00,2,0.270,ACTIVE,212.38,336.34,60.012,1471734003,"201051344000646","219011344069620",27.15,20.00,0,329.43,342.65,7.5,5.3,0.018,521727.5,521727.5,4026,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734008,902418.00
08/20/2016 19:00,2,0.205,ACTIVE,211.70,335.44,59.996,1471734003,"274151322000052","219011344069620",26.56,22.50,0,333.33,342.05,5.5,3.4,0.027,790398.7,790398.7,3995,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734009,902419.00
08/20/2016 19:00,2,0.279,ACTIVE,212.83,337.54,60.012,1471734003,"201051344000585","219011344069620",27.47,20.30,0,330.33,344.45,7.8,5.6,0.027,530944.9,530944.9,4023,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734010,902420.00
08/20/2016 19:00,2,0.260,ACTIVE,212.38,335.74,60.012,1471734003,"201051344001230","219011344069620",27.10,20.00,0,329.73,342.05,7.2,5.0,0.022,525007.2,525007.2,4045,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734011,902421.00
08/20/2016 19:00,2,0.248,ACTIVE,213.06,336.34,60.007,1471734003,"201051344000582","219011344069620",27.47,20.30,0,330.33,342.95,7.0,4.8,0.022,517764.0,517764.0,4025,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734011,902422.00
08/20/2016 19:00,2,0.271,ACTIVE,212.16,335.74,60.002,1471734003,"201051344000955","219011344069620",28.01,20.70,0,329.43,342.05,7.7,5.5,0.022,531460.2,531460.2,4033,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734012,902423.00
08/20/2016 19:00,2,0.111,ACTIVE,211.70,336.34,59.996,1471734003,"274151322000094","219011344069620",30.26,23.50,0,334.24,412.98,3.4,1.4,0.009,647828.7,647828.7,4068,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734013,902424.00
08/20/2016 19:00,2,0.283,ACTIVE,213.06,338.14,60.007,1471734003,"201051344000579","219011344069620",28.17,20.30,0,332.13,345.96,8.1,5.9,0.022,534956.0,534956.0,4036,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734014,902425.00
08/20/2016 19:00,2,0.260,ACTIVE,212.38,334.84,59.991,1471734003,"201051344000890","219011344069620",28.39,20.30,0,330.03,343.55,7.5,5.3,0.022,528710.6,528710.6,4027,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734015,902426.00
08/20/2016 19:00,2,0.258,ACTIVE,212.61,336.34,59.996,1471734003,"201051344000438","219011344069620",27.97,20.00,0,330.63,343.25,7.3,5.2,0.022,530228.4,530228.4,4034,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734016,902427.00
08/20/2016 19:00,2,0.291,ACTIVE,212.61,336.64,60.002,1471734003,"201051344000417","219011344069620",27.19,20.30,0,330.63,343.25,8.1,5.8,0.027,521666.3,521666.3,4029,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734017,902428.00
08/20/2016 19:00,2,0.182,ACTIVE,211.70,336.64,60.007,1471734003,"274151322000083","219011344069620",26.28,22.50,0,333.33,342.05,4.9,2.8,0.013,783237.7,783237.7,4006,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734018,902429.00
08/20/2016 19:00,2,0.188,ACTIVE,212.38,336.94,60.002,1471734003,"274151322000076","219011344069620",27.06,22.30,0,334.54,342.35,5.2,3.1,0.018,835544.9,835544.9,4007,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734019,902430.00
08/20/2016 19:00,2,0.264,ACTIVE,212.83,338.14,59.991,1471734003,"201051344000868","219011344069620",27.19,19.00,0,332.13,345.36,7.3,5.1,0.027,519569.2,519569.2,4032,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734020,902431.00
08/20/2016 19:00,2,0.180,ACTIVE,211.70,336.04,59.991,1471734003,"274151322000095","219011344069620",25.90,22.30,0,333.63,341.45,4.7,2.6,0.018,827097.6,827097.6,4014,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734020,902432.00
08/20/2016 19:00,2,0.230,ACTIVE,212.83,339.34,59.986,1471734003,"201051344000988","219011344069620",18.05,19.30,0,331.53,345.06,4.2,2.1,0.009,513177.5,513177.5,4048,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734021,902433.00
08/20/2016 19:00,2,0.256,ACTIVE,212.38,336.04,59.986,1471734003,"201051344001025","219011344069620",26.84,20.00,0,330.63,342.95,7.0,4.8,0.027,529859.0,529859.0,4031,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734022,902434.00
08/20/2016 19:00,2,0.260,ACTIVE,213.06,337.84,60.002,1471734003,"201051344000458","219011344069620",27.33,19.50,0,332.73,345.36,7.2,5.1,0.027,526937.2,526937.2,4029,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734023,902435.00
08/20/2016 19:00,2,0.258,ACTIVE,213.51,340.25,59.996,1471734003,"201051344000853","219011344069620",27.39,18.30,0,334.24,346.56,7.2,5.0,0.022,526117.4,526117.4,4029,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734024,902436.00
08/20/2016 19:00,2,0.227,ACTIVE,212.83,337.24,59.991,1471734003,"201051344000685","219011344069620",28.03,20.30,0,330.93,343.55,6.5,4.3,0.022,529478.5,529478.5,4039,0,0,0,L,1122011218,0,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734025,902437.00
08/20/2016 19:00,2,0.256,ACTIVE,212.61,336.64,59.986,1471734003,"201051344000917","219011344069620",26.86,21.30,0,330.03,343.55,7.0,4.8,0.027,526433.5,526433.5,4047,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734026,902438.00
08/20/2016 19:00,2,0.244,ACTIVE,212.83,336.64,59.991,1471734003,"201051344001145","219011344069620",27.51,19.50,0,331.53,343.25,6.8,4.7,0.022,531636.7,531636.7,4047,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734027,902439.00
08/20/2016 19:00,2,0.250,ACTIVE,212.61,336.94,59.986,1471734003,"201051344000651","219011344069620",27.19,19.80,0,330.63,343.55,6.9,4.8,0.027,524490.9,524490.9,4027,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734028,902440.00
08/20/2016 19:00,2,0.166,ACTIVE,211.25,336.34,59.991,1471734003,"274151322000088","219011344069620",25.13,22.00,0,333.03,341.45,4.3,2.2,0.018,754515.5,754515.5,4000,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734029,902441.00
08/20/2016 19:00,2,0.127,ACTIVE,212.38,338.14,59.986,1471734003,"274151322000068","219011344069620",30.38,24.00,0,334.84,411.48,4.0,1.9,0.018,648073.1,648073.1,4063,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734030,902442.00
08/20/2016 19:00,2,0.273,ACTIVE,212.38,335.44,60.002,1471734003,"201051344001135","219011344069620",26.98,20.30,0,330.03,342.65,7.5,5.3,0.027,520655.9,520655.9,4024,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734030,902443.00
08/20/2016 19:00,2,0.264,ACTIVE,212.61,338.14,59.986,1471734003,"201051344000594","219011344069620",27.43,20.70,0,331.83,345.36,7.4,5.2,0.022,531338.1,531338.1,4032,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734031,902444.00
08/20/2016 19:00,2,0.254,ACTIVE,212.61,336.04,60.002,1471734003,"201051344001203","219011344069620",27.81,20.30,0,330.63,344.15,7.2,5.0,0.022,528630.0,528630.0,4037,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734032,902445.00
08/20/2016 19:00,2,0.178,ACTIVE,211.48,336.34,59.981,1471734003,"274151322000054","219011344069620",26.00,22.50,0,333.33,341.75,4.7,2.6,0.022,770174.1,770174.1,3999,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734033,902446.00
08/20/2016 19:00,2,0.256,ACTIVE,213.29,337.84,60.023,1471734003,"201051344000867","219011344069620",27.51,20.00,0,332.43,345.36,7.2,5.0,0.022,518647.4,518647.4,4031,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734034,902447.00
08/20/2016 19:00,2,0.260,ACTIVE,212.38,337.24,59.996,1471734003,"201051344001093","219011344069620",28.13,20.70,0,331.53,343.25,7.4,5.2,0.018,525868.7,525868.7,4048,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734035,902448.00
08/20/2016 19:00,2,0.217,ACTIVE,212.83,338.14,59.986,1471734003,"201051344000900","219011344069620",27.10,19.00,0,332.43,345.66,6.0,3.9,0.018,535105.3,535105.3,4043,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734036,902449.00
08/20/2016 19:00,2,0.266,ACTIVE,213.06,338.74,59.986,1471734003,"201051344000648","219011344069620",27.27,18.70,0,333.33,345.96,7.4,5.2,0.022,524554.9,524554.9,4027,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734037,902450.00
08/20/2016 19:00,2,0.264,ACTIVE,213.06,338.44,59.986,1471734003,"201051344000569","219011344069620",27.39,19.00,0,333.33,345.66,7.3,5.2,0.027,535384.4,535384.4,4029,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734038,902451.00
08/20/2016 19:00,2,0.271,ACTIVE,212.83,337.54,59.996,1471734003,"201051344000983","219011344069620",27.49,18.70,0,332.43,345.96,7.6,5.4,0.027,527599.1,527599.1,4023,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734039,902452.00
08/20/2016 19:00,2,0.248,ACTIVE,213.06,338.44,59.986,1471734003,"201051344001158","219011344069620",27.04,19.30,0,333.03,345.36,6.9,4.7,0.027,519955.0,519955.0,4033,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734040,902453.00
08/20/2016 19:00,2,0.260,ACTIVE,213.29,339.65,59.975,1471734003,"201051344000576","219011344069620",27.29,19.00,0,333.03,345.96,7.2,5.0,0.022,527359.8,527359.8,4032,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734041,902454.00
08/20/2016 19:00,2,0.188,ACTIVE,211.48,336.04,59.965,1471734003,"274151322000087","219011344069620",25.70,25.30,0,333.33,342.05,4.9,2.8,0.018,742655.2,742655.2,4050,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734042,902455.00
08/20/2016 19:15,2,0.238,ACTIVE,212.61,337.54,59.965,1471734903,"201051344000645","219011344069620",27.61,19.30,0,333.03,343.55,6.7,4.6,0.022,526880.4,526880.4,4032,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734904,902456.00
08/20/2016 19:15,2,0.180,ACTIVE,211.25,336.34,59.965,1471734903,"274151322000085","219011344069620",25.72,21.80,0,333.03,339.95,4.7,2.6,0.018,770384.0,770384.0,3998,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734905,902457.00
08/20/2016 19:15,2,0.252,ACTIVE,212.61,339.34,59.965,1471734903,"201051344000633","219011344069620",28.39,19.30,0,332.13,345.66,7.3,5.1,0.027,518382.7,518382.7,4028,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734906,902458.00
08/20/2016 19:15,2,0.264,ACTIVE,212.16,338.14,59.975,1471734903,"201051344000469","219011344069620",27.91,18.00,0,333.03,343.55,7.5,5.3,0.027,520708.8,520708.8,4044,0,0,0,L,1122011218,0,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734907,902459.00
08/20/2016 19:15,2,0.268,ACTIVE,211.70,336.04,59.975,1471734903,"201051344000646","219011344069620",26.94,19.50,0,330.33,341.75,7.3,5.2,0.022,521728.8,521728.8,4027,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734908,902460.00
08/20/2016 19:15,2,0.203,ACTIVE,210.80,336.04,59.970,1471734903,"274151322000052","219011344069620",26.36,22.00,0,332.73,340.55,5.5,3.3,0.027,790399.5,790399.5,3996,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734909,902461.00
08/20/2016 19:15,2,0.270,ACTIVE,212.16,336.64,60.018,1471734903,"201051344000585","219011344069620",28.15,20.00,0,331.23,340.85,7.7,5.5,0.018,530946.2,530946.2,4024,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734910,902462.00
08/20/2016 19:15,2,0.258,ACTIVE,211.93,335.44,59.970,1471734903,"201051344001230","219011344069620",26.98,19.50,0,330.33,339.34,7.0,4.9,0.027,525008.3,525008.3,4046,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734911,902463.00
08/20/2016 19:15,2,0.250,ACTIVE,212.61,336.64,59.996,1471734903,"201051344000582","219011344069620",27.19,19.80,0,331.23,341.45,6.9,4.7,0.027,517765.1,517765.1,4026,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734912,902464.00
08/20/2016 19:15,2,0.268,ACTIVE,211.70,335.44,59.975,1471734903,"201051344000955","219011344069620",27.93,20.00,0,330.33,340.85,7.6,5.4,0.022,531461.6,531461.6,4034,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734912,902465.00
08/20/2016 19:15,2,0.109,ACTIVE,211.25,336.94,59.970,1471734903,"274151322000094","219011344069620",30.12,22.50,0,333.63,339.95,3.3,1.3,0.018,647829.0,647829.0,4069,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734913,902466.00
08/20/2016 19:15,2,0.283,ACTIVE,212.16,337.84,59.991,1471734903,"201051344000579","219011344069620",28.21,19.80,0,333.63,342.95,8.1,5.9,0.027,534957.4,534957.4,4037,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734914,902467.00
08/20/2016 19:15,2,0.266,ACTIVE,212.16,335.14,59.975,1471734903,"201051344000890","219011344069620",27.95,20.00,0,330.03,341.45,7.6,5.4,0.018,528711.9,528711.9,4028,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734915,902468.00
08/20/2016 19:15,2,0.258,ACTIVE,212.16,336.34,60.023,1471734903,"201051344000438","219011344069620",27.89,19.80,0,330.93,340.55,7.3,5.2,0.018,530229.6,530229.6,4035,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734916,902469.00
08/20/2016 19:15,2,0.285,ACTIVE,212.38,336.94,59.975,1471734903,"201051344000417","219011344069620",27.51,20.00,0,330.63,340.85,8.0,5.8,0.022,521667.7,521667.7,4030,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734917,902470.00
08/20/2016 19:15,2,0.182,ACTIVE,211.03,336.94,59.970,1471734903,"274151322000083","219011344069620",26.14,22.30,0,333.03,340.55,4.8,2.8,0.018,783238.4,783238.4,4007,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734918,902471.00
08/20/2016 19:15,2,0.186,ACTIVE,211.48,336.94,60.002,1471734903,"274151322000076","219011344069620",26.84,22.00,0,333.93,340.55,5.1,3.0,0.022,835545.6,835545.6,4008,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734919,902472.00
08/20/2016 19:15,2,0.260,ACTIVE,212.16,337.54,59.959,1471734903,"201051344000868","219011344069620",27.37,18.70,0,332.43,342.95,7.3,5.1,0.022,519570.5,519570.5,4033,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734920,902473.00
08/20/2016 19:15,2,0.172,ACTIVE,211.03,335.44,59.959,1471734903,"274151322000095","219011344069620",26.60,22.00,0,332.43,339.65,4.7,2.6,0.009,827098.2,827098.2,4015,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734921,902474.00
08/20/2016 19:15,2,0.232,ACTIVE,211.93,339.04,59.975,1471734903,"201051344000988","219011344069620",17.93,18.70,0,322.21,351.97,4.2,2.2,0.013,513178.0,513178.0,4049,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734922,902475.00
08/20/2016 19:15,2,0.252,ACTIVE,211.93,335.14,59.981,1471734903,"201051344001025","219011344069620",27.23,19.50,0,330.93,341.75,7.0,4.8,0.027,529860.2,529860.2,4032,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734923,902476.00
08/20/2016 19:15,2,0.256,ACTIVE,212.38,336.64,60.012,1471734903,"201051344000458","219011344069620",27.67,19.00,0,332.73,342.65,7.2,5.0,0.027,526938.4,526938.4,4030,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734923,902477.00
08/20/2016 19:15,2,0.252,ACTIVE,212.83,338.74,59.986,1471734903,"201051344000853","219011344069620",27.79,18.00,0,334.54,344.45,7.1,4.9,0.027,526118.6,526118.6,4030,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734924,902478.00
08/20/2016 19:15,2,0.234,ACTIVE,212.38,336.94,59.981,1471734903,"201051344000685","219011344069620",27.06,19.80,0,330.63,342.05,6.5,4.3,0.027,529479.5,529479.5,4040,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734925,902479.00
08/20/2016 19:15,2,0.254,ACTIVE,212.16,336.94,59.996,1471734903,"201051344000917","219011344069620",26.74,20.70,0,330.33,341.15,6.9,4.8,0.018,526434.7,526434.7,4048,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734926,902480.00
08/20/2016 19:15,2,0.246,ACTIVE,212.16,336.34,59.944,1471734903,"201051344001145","219011344069620",27.23,19.30,0,331.83,342.05,6.8,4.6,0.022,531637.8,531637.8,4048,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734927,902481.00
08/20/2016 19:15,2,0.254,ACTIVE,212.16,336.04,59.991,1471734903,"201051344000651","219011344069620",26.72,19.30,0,330.63,341.15,6.9,4.7,0.022,524492.0,524492.0,4028,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734928,902482.00
08/20/2016 19:15,2,0.160,ACTIVE,210.57,336.64,59.975,1471734903,"274151322000088","219011344069620",25.60,21.80,0,331.53,339.95,4.2,2.1,0.013,754516.0,754516.0,4001,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734929,902483.00
08/20/2016 19:15,2,0.127,ACTIVE,211.48,336.94,59.986,1471734903,"274151322000068","219011344069620",30.32,23.30,0,334.24,340.55,3.9,1.9,0.009,648073.5,648073.5,4064,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734930,902484.00
08/20/2016 19:15,2,0.260,ACTIVE,211.93,334.84,59.986,1471734903,"201051344001135","219011344069620",28.09,19.80,0,330.33,340.55,7.5,5.3,0.027,520657.2,520657.2,4025,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734931,902485.00
08/20/2016 19:15,2,0.256,ACTIVE,211.93,337.84,59.986,1471734903,"201051344000594","219011344069620",28.17,20.00,0,331.53,342.95,7.3,5.2,0.027,531339.3,531339.3,4033,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734932,902486.00
08/20/2016 19:15,2,0.250,ACTIVE,212.16,336.04,59.991,1471734903,"201051344001203","219011344069620",27.75,20.00,0,331.23,341.45,7.1,4.9,0.022,528631.2,528631.2,4038,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734933,902487.00
08/20/2016 19:15,2,0.176,ACTIVE,211.03,337.54,59.991,1471734903,"274151322000054","219011344069620",26.02,22.30,0,331.83,339.95,4.6,2.5,0.018,770174.7,770174.7,4000,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734934,902488.00
08/20/2016 19:15,2,0.260,ACTIVE,212.38,337.24,59.996,1471734903,"201051344000867","219011344069620",27.39,19.80,0,333.03,342.65,7.2,5.0,0.018,518648.6,518648.6,4032,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734935,902489.00
08/20/2016 19:15,2,0.266,ACTIVE,212.16,336.34,59.996,1471734903,"201051344001093","219011344069620",27.91,20.00,0,331.23,341.15,7.6,5.4,0.022,525870.0,525870.0,4049,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734936,902490.00
08/20/2016 19:15,2,0.215,ACTIVE,212.16,338.14,59.991,1471734903,"201051344000900","219011344069620",26.96,18.30,0,332.43,343.25,5.9,3.8,0.027,535106.2,535106.2,4044,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734937,902491.00
08/20/2016 19:15,2,0.262,ACTIVE,212.38,337.54,59.991,1471734903,"201051344000569","219011344069620",27.43,18.30,0,332.73,342.95,7.3,5.1,0.022,535385.6,535385.6,4030,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734939,902492.00
08/20/2016 19:15,2,0.266,ACTIVE,212.16,337.24,59.944,1471734903,"201051344000983","219011344069620",27.85,18.30,0,332.43,342.95,7.5,5.3,0.022,527600.4,527600.4,4024,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734940,902493.00
08/20/2016 19:15,2,0.238,ACTIVE,212.16,337.24,59.986,1471734903,"201051344001158","219011344069620",27.93,19.00,0,332.13,342.95,6.8,4.6,0.022,519956.2,519956.2,4034,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734941,902494.00
08/20/2016 19:15,2,0.254,ACTIVE,212.61,338.44,59.981,1471734903,"201051344000576","219011344069620",27.91,18.30,0,333.03,344.45,7.2,5.0,0.022,527361.0,527361.0,4033,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734941,902495.00
08/20/2016 19:15,2,0.186,ACTIVE,211.03,336.94,59.981,1471734903,"274151322000087","219011344069620",25.52,24.80,0,333.03,340.25,4.8,2.7,0.013,742655.9,742655.9,4051,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734942,902496.00
08/20/2016 19:15,2,0.266,ACTIVE,212.38,337.54,59.986,1471734903,"201051344000648","219011344069620",27.27,18.30,0,333.03,343.55,7.4,5.2,0.022,524556.2,524556.2,4028,0,0,0,L,1122011218,1,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471734943,902497.00
08/20/2016 19:30,2,0.186,ACTIVE,212.83,337.54,59.991,1471735803,"201051344000645","219011344069620",26.86,18.70,0,332.43,342.95,5.1,3.0,0.009,526881.3,526881.3,4033,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735804,902498.00
08/20/2016 19:30,2,0.115,ACTIVE,211.03,336.94,59.996,1471735803,"274151322000085","219011344069620",25.19,21.80,0,333.03,339.65,3.0,1.0,0.004,770384.5,770384.5,3999,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735805,902499.00
08/20/2016 19:30,2,0.213,ACTIVE,212.61,339.34,59.991,1471735803,"201051344000633","219011344069620",26.22,18.70,0,331.83,345.06,5.7,3.5,0.009,518383.8,518383.8,4029,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735806,902500.00
08/20/2016 19:30,2,0.219,ACTIVE,212.38,337.24,60.002,1471735803,"201051344000469","219011344069620",26.76,17.50,0,330.93,344.15,6.0,3.9,0.004,520710.0,520710.0,4045,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735807,902501.00
08/20/2016 19:30,2,0.209,ACTIVE,211.25,335.14,60.018,1471735803,"201051344000646","219011344069620",26.90,19.50,0,330.03,340.55,5.7,3.6,0.009,521729.9,521729.9,4028,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735808,902502.00
08/20/2016 19:30,2,0.141,ACTIVE,211.03,334.84,59.991,1471735803,"274151322000052","219011344069620",25.90,22.00,0,332.73,339.95,3.7,1.6,0.009,790400.1,790400.1,3997,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735809,902503.00
08/20/2016 19:30,2,0.221,ACTIVE,211.70,335.44,60.002,1471735803,"201051344000585","219011344069620",26.52,19.80,0,330.93,341.15,6.0,3.8,0.013,530947.4,530947.4,4025,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735810,902504.00
08/20/2016 19:30,2,0.209,ACTIVE,211.70,334.54,59.986,1471735803,"201051344001230","219011344069620",24.59,19.30,0,329.43,339.95,5.2,3.1,0.009,525009.4,525009.4,4047,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735811,902505.00
08/20/2016 19:30,2,0.197,ACTIVE,212.16,335.14,59.959,1471735803,"201051344000582","219011344069620",26.02,19.50,0,330.93,341.45,5.2,3.1,0.009,517766.1,517766.1,4027,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735812,902506.00
08/20/2016 19:30,2,0.227,ACTIVE,211.48,333.93,60.012,1471735803,"201051344000955","219011344069620",25.90,19.80,0,330.63,341.15,6.0,3.9,0.009,531462.7,531462.7,4035,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735813,902507.00
08/20/2016 19:30,2,0.062,ACTIVE_NO_POWER,211.03,335.74,60.002,1471735803,"274151322000094","219011344069620",28.75,22.30,0,333.33,339.34,1.9,0.0,0.000,647829.2,647829.2,4070,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735813,902508.00
08/20/2016 19:30,2,0.236,ACTIVE,212.38,337.54,60.002,1471735803,"201051344000579","219011344069620",26.88,19.30,0,332.73,342.05,6.4,4.3,0.013,534958.7,534958.7,4038,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735814,902509.00
08/20/2016 19:30,2,0.219,ACTIVE,211.48,334.84,59.986,1471735803,"201051344000890","219011344069620",25.74,19.50,0,330.03,340.85,5.8,3.6,0.009,528713.0,528713.0,4029,0,0,0,L,1122011218,0,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735815,902510.00
08/20/2016 19:30,2,0.211,ACTIVE,211.70,335.14,60.007,1471735803,"201051344000438","219011344069620",26.38,19.50,0,331.53,340.55,5.6,3.5,0.009,530230.7,530230.7,4036,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735816,902511.00
08/20/2016 19:30,2,0.238,ACTIVE,211.93,335.44,60.007,1471735803,"201051344000417","219011344069620",26.12,19.50,0,330.33,341.15,6.3,4.1,0.009,521668.9,521668.9,4031,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735817,902512.00
08/20/2016 19:30,2,0.119,ACTIVE,211.03,336.34,60.007,1471735803,"274151322000083","219011344069620",25.50,22.00,0,333.03,340.55,3.1,1.1,0.004,783238.8,783238.8,4008,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735818,902513.00
08/20/2016 19:30,2,0.119,ACTIVE,211.48,336.04,59.996,1471735803,"274151322000076","219011344069620",26.60,21.80,0,334.24,340.55,3.2,1.2,0.004,835546.1,835546.1,4009,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735819,902514.00
08/20/2016 19:30,2,0.209,ACTIVE,212.38,337.24,60.002,1471735803,"201051344000868","219011344069620",26.12,18.00,0,332.13,342.35,5.5,3.4,0.013,519571.5,519571.5,4034,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735820,902515.00
08/20/2016 19:30,2,0.119,ACTIVE,210.80,336.04,59.981,1471735803,"274151322000095","219011344069620",24.47,21.80,0,333.03,339.34,3.0,0.9,0.009,827098.7,827098.7,4016,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735821,902516.00
08/20/2016 19:30,2,0.164,ACTIVE,212.16,338.14,60.018,1471735803,"201051344000988","219011344069620",17.89,18.30,0,319.81,352.57,3.0,1.0,0.000,513178.4,513178.4,4050,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735822,902517.00
08/20/2016 19:30,2,0.197,ACTIVE,211.48,334.24,60.012,1471735803,"201051344001025","219011344069620",26.32,19.30,0,330.33,339.95,5.3,3.2,0.009,529861.2,529861.2,4033,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735823,902518.00
08/20/2016 19:30,2,0.191,ACTIVE,212.16,336.64,59.991,1471735803,"201051344000458","219011344069620",27.37,18.70,0,331.53,341.75,5.4,3.3,0.009,526939.4,526939.4,4031,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735824,902519.00
08/20/2016 19:30,2,0.203,ACTIVE,212.83,338.74,59.991,1471735803,"201051344000853","219011344069620",25.54,17.50,0,333.33,343.85,5.3,3.2,0.004,526119.6,526119.6,4031,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735825,902520.00
08/20/2016 19:30,2,0.186,ACTIVE,212.16,336.34,59.991,1471735803,"201051344000685","219011344069620",25.62,19.50,0,330.33,341.45,4.8,2.7,0.009,529480.4,529480.4,4041,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735826,902521.00
08/20/2016 19:30,2,0.203,ACTIVE,211.70,336.04,59.996,1471735803,"201051344000917","219011344069620",25.54,20.30,0,328.82,341.15,5.3,3.2,0.009,526435.7,526435.7,4049,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735827,902522.00
08/20/2016 19:30,2,0.195,ACTIVE,211.93,335.74,60.007,1471735803,"201051344001145","219011344069620",25.94,19.00,0,331.83,341.15,5.2,3.0,0.004,531638.7,531638.7,4049,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735827,902523.00
08/20/2016 19:30,2,0.197,ACTIVE,211.93,335.74,59.991,1471735803,"201051344000651","219011344069620",26.32,19.00,0,331.23,340.85,5.3,3.2,0.009,524493.0,524493.0,4029,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735828,902524.00
08/20/2016 19:30,2,0.104,ACTIVE,210.57,335.14,59.975,1471735803,"274151322000088","219011344069620",23.93,21.50,0,331.83,339.65,2.6,0.6,0.004,754516.3,754516.3,4002,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735829,902525.00
08/20/2016 19:30,2,0.082,ACTIVE,211.48,336.04,59.996,1471735803,"274151322000068","219011344069620",29.00,22.80,0,334.24,340.25,2.5,0.5,0.000,648073.8,648073.8,4065,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735830,902526.00
08/20/2016 19:30,2,0.215,ACTIVE,211.48,333.93,60.002,1471735803,"201051344001135","219011344069620",26.60,19.50,0,330.33,340.25,5.8,3.7,0.009,520658.3,520658.3,4026,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735831,902527.00
08/20/2016 19:30,2,0.211,ACTIVE,212.16,336.94,59.959,1471735803,"201051344000594","219011344069620",26.14,19.50,0,330.93,342.35,5.6,3.5,0.013,531340.4,531340.4,4034,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735832,902528.00
08/20/2016 19:30,2,0.209,ACTIVE,211.93,335.14,59.986,1471735803,"201051344001203","219011344069620",26.02,19.80,0,330.93,342.05,5.5,3.4,0.009,528632.2,528632.2,4039,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735833,902529.00
08/20/2016 19:30,2,0.119,ACTIVE,210.80,335.14,59.996,1471735803,"274151322000054","219011344069620",24.47,22.30,0,332.73,339.95,3.0,0.9,0.004,770175.1,770175.1,4001,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735834,902530.00
08/20/2016 19:30,2,0.209,ACTIVE,212.61,336.64,59.991,1471735803,"201051344000867","219011344069620",25.80,19.30,0,331.83,342.05,5.5,3.4,0.009,518649.6,518649.6,4033,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735835,902531.00
08/20/2016 19:30,2,0.229,ACTIVE,211.70,335.74,59.991,1471735803,"201051344001093","219011344069620",25.64,19.80,0,329.73,340.55,6.0,3.8,0.009,525871.1,525871.1,4050,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735836,902532.00
08/20/2016 19:30,2,0.160,ACTIVE,212.38,337.84,59.996,1471735803,"201051344000900","219011344069620",25.98,18.00,0,332.13,342.65,4.2,2.1,0.009,535106.9,535106.9,4045,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735837,902533.00
08/20/2016 19:30,2,0.215,ACTIVE,212.61,337.54,59.996,1471735803,"201051344000648","219011344069620",26.36,17.80,0,331.83,343.25,5.8,3.6,0.009,524557.2,524557.2,4029,0,0,0,L,1122011218,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735838,902534.00
08/20/2016 19:30,2,0.209,ACTIVE,212.38,337.24,60.034,1471735803,"201051344000569","219011344069620",26.46,18.00,0,332.43,342.05,5.6,3.5,0.009,535386.7,535386.7,4031,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735839,902535.00
08/20/2016 19:30,2,0.219,ACTIVE,212.38,336.64,60.028,1471735803,"201051344000983","219011344069620",26.38,18.00,0,332.13,342.05,5.8,3.7,0.004,527601.5,527601.5,4025,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735839,902536.00
08/20/2016 19:30,2,0.195,ACTIVE,212.38,337.24,59.954,1471735803,"201051344001158","219011344069620",26.22,18.30,0,330.93,342.95,5.2,3.1,0.009,519957.1,519957.1,4035,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735840,902537.00
08/20/2016 19:30,2,0.217,ACTIVE,212.83,337.84,59.996,1471735803,"201051344000576","219011344069620",25.54,18.00,0,333.03,343.25,5.6,3.5,0.004,527362.1,527362.1,4034,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735841,902538.00
08/20/2016 19:30,2,0.131,ALERT,211.25,335.14,59.991,1471735803,"274151322000087","219011344069620",24.43,24.30,0,296.06,353.77,3.2,1.2,0.009,742656.3,742656.3,4052,0,0,0,L,1151911521,0,121.33,121.78,0002,21,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471735843,902539.00
08/20/2016 19:45,2,0.441,ALERT,213.06,340.25,60.002,1471736703,"201051344000645","219011344069620",27.45,18.70,0,298.77,346.26,12.3,9.9,0.075,526883.2,526883.2,4034,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736705,902540.00
08/20/2016 19:45,2,0.357,ACTIVE,211.48,337.54,60.012,1471736703,"274151322000085","219011344069620",27.39,21.80,0,322.51,346.26,9.9,7.7,0.053,770385.8,770385.8,4000,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736706,902541.00
08/20/2016 19:45,2,0.463,ALERT,213.29,342.05,60.002,1471736703,"201051344000633","219011344069620",27.25,18.30,0,296.66,347.76,12.8,10.4,0.080,518385.8,518385.8,4030,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736708,902542.00
