ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 19:45,2,0.449,ALERT,212.83,339.65,59.996,1471736703,"201051344000469","219011344069620",28.51,17.30,0,297.26,346.26,13.0,10.7,0.075,520712.0,520712.0,4046,0,0,0,L,1122011218,0,120.88,122.23,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736710,902543.00
08/20/2016 19:45,2,0.457,ALERT,211.93,337.84,59.996,1471736703,"201051344000646","219011344069620",28.13,19.30,0,295.46,343.25,13.1,10.7,0.075,521731.9,521731.9,4029,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736711,902544.00
08/20/2016 19:45,2,0.393,ACTIVE,211.03,338.14,60.034,1471736703,"274151322000052","219011344069620",27.25,22.00,0,330.63,342.65,10.8,8.5,0.062,790401.6,790401.6,3998,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736712,902545.00
08/20/2016 19:45,2,0.467,ALERT,212.38,339.04,60.002,1471736703,"201051344000585","219011344069620",28.09,19.30,0,295.76,344.15,13.3,10.9,0.075,530949.5,530949.5,4026,0,0,0,L,1122011218,0,121.55,121.55,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736714,902546.00
08/20/2016 19:45,2,0.434,ALERT,211.93,336.64,60.002,1471736703,"201051344001230","219011344069620",28.01,19.00,0,296.36,342.05,12.3,10.0,0.071,525011.2,525011.2,4048,0,0,0,L,1122011218,0,122.01,120.88,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736716,902547.00
08/20/2016 19:45,2,0.441,ALERT,212.61,338.44,60.012,1471736703,"201051344000582","219011344069620",27.61,19.00,0,296.36,343.25,12.3,10.0,0.071,517768.0,517768.0,4028,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736718,902548.00
08/20/2016 19:45,2,0.459,ALERT,211.70,337.84,60.002,1471736703,"201051344000955","219011344069620",28.53,19.50,0,295.76,342.35,13.3,10.9,0.075,531464.8,531464.8,4036,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736720,902549.00
08/20/2016 19:45,2,0.236,ALERT,211.48,382.33,59.996,1471736703,"274151322000094","219011344069620",35.96,22.50,0,296.06,406.67,8.7,6.4,0.040,647830.2,647830.2,4071,0,0,0,L,1151911521,0,121.10,122.23,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736721,902550.00
08/20/2016 19:45,2,0.479,ALERT,212.61,340.25,59.975,1471736703,"201051344000579","219011344069620",28.65,19.00,0,298.47,346.56,13.9,11.5,0.075,534960.9,534960.9,4039,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736723,902551.00
08/20/2016 19:45,2,0.465,ALERT,211.93,337.24,59.986,1471736703,"201051344000890","219011344069620",27.93,19.50,0,296.96,342.95,13.2,10.8,0.075,528715.1,528715.1,4030,0,0,0,L,1122011218,0,122.01,120.65,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736725,902552.00
08/20/2016 19:45,2,0.447,ALERT,212.38,338.14,59.986,1471736703,"201051344000438","219011344069620",28.43,19.30,0,296.36,343.55,12.9,10.5,0.071,530232.7,530232.7,4037,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736727,902553.00
08/20/2016 19:45,2,0.477,ALERT,212.16,337.24,59.996,1471736703,"201051344000417","219011344069620",27.87,19.50,0,295.46,343.55,13.5,11.1,0.075,521671.1,521671.1,4032,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736729,902554.00
08/20/2016 19:45,2,0.365,ACTIVE,211.25,337.54,59.991,1471736703,"274151322000083","219011344069620",27.55,21.80,0,318.61,349.26,10.2,8.0,0.057,783240.2,783240.2,4009,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736730,902555.00
08/20/2016 19:45,2,0.383,ACTIVE,211.70,338.14,59.975,1471736703,"274151322000076","219011344069620",27.87,21.80,0,333.63,343.25,10.8,8.5,0.062,835547.6,835547.6,4010,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736731,902556.00
08/20/2016 19:45,2,0.451,ALERT,212.61,339.95,59.991,1471736703,"201051344000868","219011344069620",28.15,17.80,0,299.07,345.66,12.9,10.5,0.075,519573.6,519573.6,4035,0,0,0,L,1122011218,0,121.33,122.23,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736732,902557.00
08/20/2016 19:45,2,0.369,ACTIVE,211.25,337.24,59.981,1471736703,"274151322000095","219011344069620",27.39,21.80,0,322.21,346.86,10.2,8.0,0.057,827100.0,827100.0,4017,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736733,902558.00
08/20/2016 19:45,2,0.428,ALERT,212.61,341.15,59.991,1471736703,"201051344000988","219011344069620",27.63,18.00,0,295.76,347.76,12.0,9.7,0.084,513180.2,513180.2,4051,0,0,0,L,1122011218,0,121.10,122.01,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736735,902559.00
08/20/2016 19:45,2,0.443,ALERT,211.93,336.34,59.986,1471736703,"201051344001025","219011344069620",28.13,19.00,0,296.66,343.25,12.7,10.3,0.075,529863.2,529863.2,4034,0,0,0,L,1122011218,0,121.55,121.33,0002,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736737,902560.00
08/20/2016 19:45,2,0.447,ALERT,212.61,339.34,59.981,1471736703,"201051344000458","219011344069620",28.39,18.70,0,299.07,345.66,12.9,10.5,0.071,526941.5,526941.5,4032,0,0,0,L,1122011218,0,121.33,122.01,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736739,902561.00
08/20/2016 19:45,2,0.445,ALERT,213.29,341.15,59.991,1471736703,"201051344000853","219011344069620",27.93,17.80,0,298.77,347.76,12.6,10.3,0.071,526121.6,526121.6,4032,0,0,0,L,1122011218,0,121.78,122.23,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736741,902562.00
08/20/2016 19:45,2,0.424,ALERT,212.38,338.74,59.986,1471736703,"201051344000685","219011344069620",27.99,19.30,0,296.36,343.55,12.1,9.7,0.075,529482.2,529482.2,4042,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736743,902563.00
08/20/2016 19:45,2,0.441,ALERT,212.16,337.84,60.007,1471736703,"201051344000917","219011344069620",27.53,19.80,0,294.86,343.85,12.3,10.0,0.075,526437.6,526437.6,4050,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736745,902564.00
08/20/2016 19:45,2,0.422,ALERT,212.16,337.54,59.981,1471736703,"201051344001145","219011344069620",28.77,18.70,0,296.06,343.85,12.4,10.0,0.071,531640.7,531640.7,4050,0,0,0,L,1122011218,0,121.78,121.10,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736747,902565.00
08/20/2016 19:45,2,0.445,ALERT,212.38,337.84,59.959,1471736703,"201051344000651","219011344069620",27.63,18.30,0,295.46,343.55,12.5,10.2,0.075,524495.0,524495.0,4030,0,0,0,L,1122011218,0,122.23,120.88,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736749,902566.00
08/20/2016 19:45,2,0.344,ACTIVE,210.80,337.54,59.986,1471736703,"274151322000088","219011344069620",26.76,21.50,0,323.41,344.15,9.3,7.1,0.044,754517.6,754517.6,4003,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736749,902567.00
08/20/2016 19:45,2,0.254,ACTIVE,211.93,394.65,59.996,1471736703,"274151322000068","219011344069620",36.96,23.30,0,311.69,413.59,9.6,7.3,0.049,648075.1,648075.1,4066,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736750,902568.00
08/20/2016 19:45,2,0.459,ALERT,211.70,336.94,59.981,1471736703,"201051344001135","219011344069620",27.95,19.00,0,296.96,342.95,13.0,10.7,0.075,520660.4,520660.4,4027,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736752,902569.00
08/20/2016 19:45,2,0.463,ALERT,212.38,339.34,59.991,1471736703,"201051344000594","219011344069620",27.73,19.50,0,298.77,345.66,13.1,10.7,0.080,531342.5,531342.5,4035,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736754,902570.00
08/20/2016 19:45,2,0.453,ALERT,212.38,337.24,59.996,1471736703,"201051344001203","219011344069620",27.91,19.30,0,296.66,344.45,12.8,10.5,0.075,528634.2,528634.2,4040,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736756,902571.00
08/20/2016 19:45,2,0.363,ACTIVE,211.25,338.74,59.981,1471736703,"274151322000054","219011344069620",27.21,22.00,0,329.73,342.65,10.0,7.7,0.053,770176.5,770176.5,4002,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736757,902572.00
08/20/2016 19:45,2,0.453,ALERT,212.83,339.34,59.981,1471736703,"201051344000867","219011344069620",28.15,19.00,0,297.87,345.36,12.9,10.6,0.066,518651.7,518651.7,4034,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736758,902573.00
08/20/2016 19:45,2,0.457,ALERT,212.16,337.84,60.002,1471736703,"201051344001093","219011344069620",28.31,19.50,0,296.36,343.25,13.1,10.7,0.071,525873.2,525873.2,4051,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736760,902574.00
08/20/2016 19:45,2,0.404,ALERT,212.61,339.95,59.996,1471736703,"201051344000900","219011344069620",28.39,17.80,0,297.57,345.66,11.7,9.3,0.075,535108.7,535108.7,4046,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736762,902575.00
08/20/2016 19:45,2,0.461,ALERT,213.06,341.15,59.981,1471736703,"201051344000648","219011344069620",27.97,17.80,0,298.17,345.96,13.1,10.7,0.080,524559.4,524559.4,4030,0,0,0,L,1122011218,0,121.10,122.23,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736764,902576.00
08/20/2016 19:45,2,0.463,ACTIVE,212.83,340.25,60.018,1471736703,"201051344000569","219011344069620",27.87,18.00,0,309.89,358.28,13.1,10.7,0.080,535388.8,535388.8,4032,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736765,902577.00
08/20/2016 19:45,2,0.463,ALERT,212.61,339.65,59.970,1471736703,"201051344000983","219011344069620",28.11,17.80,0,299.07,346.26,13.2,10.9,0.075,527603.7,527603.7,4026,0,0,0,L,1122011218,0,121.33,121.78,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736767,902578.00
08/20/2016 19:45,2,0.439,ALERT,212.83,340.25,59.986,1471736703,"201051344001158","219011344069620",28.13,18.00,0,297.87,345.96,12.6,10.2,0.071,519959.1,519959.1,4036,0,0,0,L,1122011218,0,121.10,121.78,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736768,902579.00
08/20/2016 19:45,2,0.465,ALERT,213.06,341.45,59.991,1471736703,"201051344000576","219011344069620",27.39,17.80,0,298.47,346.86,12.9,10.5,0.075,527364.2,527364.2,4035,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736770,902580.00
08/20/2016 19:45,2,0.373,ACTIVE,211.48,339.34,59.981,1471736703,"274151322000087","219011344069620",26.80,23.80,0,309.29,362.79,10.2,7.9,0.053,742657.8,742657.8,4054,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471736771,902581.00
08/20/2016 20:00,2,0.262,ACTIVE,213.06,339.04,59.991,1471737603,"201051344000645","219011344069620",26.92,18.30,0,333.93,347.76,7.2,5.0,0.027,526885.0,526885.0,4036,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737604,902582.00
08/20/2016 20:00,2,0.193,ACTIVE,211.48,337.54,59.975,1471737603,"274151322000085","219011344069620",26.28,21.50,0,333.33,342.65,5.2,3.1,0.022,770387.1,770387.1,4001,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737605,902583.00
08/20/2016 20:00,2,0.275,ACTIVE,213.29,339.95,59.986,1471737603,"201051344000633","219011344069620",27.81,18.30,0,333.33,350.77,7.8,5.6,0.027,518387.8,518387.8,4032,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737606,902584.00
08/20/2016 20:00,2,0.277,ACTIVE,212.61,337.84,59.986,1471737603,"201051344000469","219011344069620",28.11,17.00,0,331.83,348.66,7.9,5.7,0.027,520714.0,520714.0,4048,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737607,902585.00
08/20/2016 20:00,2,0.270,ACTIVE,211.93,336.04,59.986,1471737603,"201051344000646","219011344069620",28.17,18.70,0,329.43,344.45,7.7,5.5,0.022,521733.9,521733.9,4031,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737608,902586.00
08/20/2016 20:00,2,0.219,ACTIVE,211.25,336.64,59.981,1471737603,"274151322000052","219011344069620",26.34,22.00,0,332.43,342.95,5.8,3.7,0.027,790403.1,790403.1,3999,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737609,902587.00
08/20/2016 20:00,2,0.285,ACTIVE,212.38,336.04,59.986,1471737603,"201051344000585","219011344069620",27.63,19.00,0,330.93,345.36,8.0,5.8,0.022,530951.5,530951.5,4028,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737610,902588.00
08/20/2016 20:00,2,0.270,ACTIVE,212.16,335.44,59.981,1471737603,"201051344001230","219011344069620",27.29,18.70,0,329.43,345.06,7.5,5.3,0.022,525013.1,525013.1,4050,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737611,902589.00
08/20/2016 20:00,2,0.262,ACTIVE,212.61,336.34,59.975,1471737603,"201051344000582","219011344069620",27.43,18.70,0,330.63,345.66,7.3,5.1,0.027,517769.9,517769.9,4030,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737612,902590.00
08/20/2016 20:00,2,0.279,ACTIVE,211.70,335.74,59.949,1471737603,"201051344000955","219011344069620",28.13,19.30,0,330.03,344.45,8.0,5.8,0.027,531466.9,531466.9,4038,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737613,902591.00
08/20/2016 20:00,2,0.117,ACTIVE,211.48,336.94,59.981,1471737603,"274151322000094","219011344069620",30.36,22.30,0,333.93,405.47,3.6,1.6,0.013,647831.2,647831.2,4073,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737614,902592.00
08/20/2016 20:00,2,0.287,ACTIVE,212.61,338.44,60.002,1471737603,"201051344000579","219011344069620",28.63,18.70,0,333.33,347.46,8.3,6.1,0.027,534963.1,534963.1,4041,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737614,902593.00
08/20/2016 20:00,2,0.281,ACTIVE,211.93,334.84,59.975,1471737603,"201051344000890","219011344069620",27.65,19.30,0,329.73,346.56,7.9,5.7,0.022,528717.1,528717.1,4032,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737615,902594.00
08/20/2016 20:00,2,0.270,ACTIVE,212.16,336.64,59.986,1471737603,"201051344000438","219011344069620",27.87,19.00,0,331.53,346.86,7.6,5.4,0.027,530234.7,530234.7,4039,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737616,902595.00
08/20/2016 20:00,2,0.295,ACTIVE,212.38,336.34,59.981,1471737603,"201051344000417","219011344069620",27.63,19.30,0,330.03,345.36,8.3,6.1,0.027,521673.2,521673.2,4034,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737617,902596.00
08/20/2016 20:00,2,0.191,ACTIVE,211.48,337.54,59.970,1471737603,"274151322000083","219011344069620",26.22,22.00,0,333.03,342.65,5.1,3.0,0.018,783241.6,783241.6,4010,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737618,902597.00
08/20/2016 20:00,2,0.193,ACTIVE,211.93,336.64,59.975,1471737603,"274151322000076","219011344069620",27.45,21.80,0,334.24,343.55,5.4,3.3,0.022,835549.1,835549.1,4011,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737619,902598.00
08/20/2016 20:00,2,0.268,ACTIVE,212.61,337.84,59.981,1471737603,"201051344000868","219011344069620",27.81,17.80,0,333.03,347.46,7.6,5.4,0.027,519575.5,519575.5,4037,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737620,902599.00
08/20/2016 20:00,2,0.186,ACTIVE,211.25,336.64,59.975,1471737603,"274151322000095","219011344069620",26.48,21.50,0,333.33,342.35,5.0,2.9,0.022,827101.4,827101.4,4018,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737621,902600.00
08/20/2016 20:00,2,0.246,ACTIVE,212.61,339.65,59.981,1471737603,"201051344000988","219011344069620",27.12,18.00,0,332.13,348.96,6.8,4.6,0.035,513181.9,513181.9,4053,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737622,902601.00
08/20/2016 20:00,2,0.266,ACTIVE,211.93,334.84,59.991,1471737603,"201051344001025","219011344069620",27.29,18.70,0,330.33,344.76,7.4,5.2,0.027,529865.1,529865.1,4036,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737623,902602.00
08/20/2016 20:00,2,0.264,ACTIVE,212.61,338.44,59.938,1471737603,"201051344000458","219011344069620",27.99,18.30,0,332.43,347.76,7.5,5.3,0.027,526943.4,526943.4,4034,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737624,902603.00
08/20/2016 20:00,2,0.266,ACTIVE,213.29,339.95,59.981,1471737603,"201051344000853","219011344069620",27.79,17.50,0,334.84,348.96,7.5,5.3,0.027,526123.5,526123.5,4034,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737625,902604.00
08/20/2016 20:00,2,0.244,ACTIVE,212.38,337.24,59.986,1471737603,"201051344000685","219011344069620",27.17,19.00,0,330.63,345.96,6.8,4.6,0.027,529483.9,529483.9,4044,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737626,902605.00
08/20/2016 20:00,2,0.254,ACTIVE,212.16,336.64,59.975,1471737603,"201051344000917","219011344069620",27.95,19.50,0,329.73,345.66,7.2,5.0,0.022,526439.4,526439.4,4052,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737627,902606.00
08/20/2016 20:00,2,0.254,ACTIVE,212.61,336.94,59.986,1471737603,"201051344001145","219011344069620",27.63,18.30,0,331.53,345.96,7.1,4.9,0.027,531642.5,531642.5,4052,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737628,902607.00
08/20/2016 20:00,2,0.260,ACTIVE,212.38,336.34,59.981,1471737603,"201051344000651","219011344069620",27.49,18.30,0,330.93,345.36,7.3,5.1,0.027,524496.8,524496.8,4032,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737629,902608.00
08/20/2016 20:00,2,0.176,ACTIVE,211.03,336.64,59.970,1471737603,"274151322000088","219011344069620",25.09,21.50,0,331.53,342.05,4.5,2.4,0.018,754518.7,754518.7,4004,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737629,902609.00
08/20/2016 20:00,2,0.135,ACTIVE,212.16,337.84,59.991,1471737603,"274151322000068","219011344069620",30.61,23.00,0,335.14,407.27,4.2,2.1,0.013,648076.2,648076.2,4067,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737630,902610.00
08/20/2016 20:00,2,0.281,ACTIVE,211.93,335.14,59.986,1471737603,"201051344001135","219011344069620",27.12,18.70,0,330.33,344.76,7.8,5.6,0.027,520662.4,520662.4,4029,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737631,902611.00
08/20/2016 20:00,2,0.275,ACTIVE,212.38,338.74,59.975,1471737603,"201051344000594","219011344069620",27.45,19.30,0,330.63,347.46,7.7,5.5,0.035,531344.4,531344.4,4037,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737632,902612.00
08/20/2016 20:00,2,0.264,ACTIVE,212.38,336.04,59.991,1471737603,"201051344001203","219011344069620",27.87,19.00,0,330.33,345.96,7.5,5.3,0.022,528636.1,528636.1,4042,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737633,902613.00
08/20/2016 20:00,2,0.188,ACTIVE,211.48,336.94,59.996,1471737603,"274151322000054","219011344069620",25.94,21.80,0,332.73,342.95,4.9,2.8,0.022,770177.7,770177.7,4003,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737634,902614.00
08/20/2016 20:00,2,0.266,ACTIVE,212.83,337.24,60.012,1471737603,"201051344000867","219011344069620",27.85,18.70,0,332.73,347.76,7.5,5.3,0.022,518653.6,518653.6,4036,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737635,902615.00
08/20/2016 20:00,2,0.277,ACTIVE,212.16,336.94,59.975,1471737603,"201051344001093","219011344069620",27.99,19.30,0,330.93,345.06,7.9,5.7,0.018,525875.1,525875.1,4053,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737636,902616.00
08/20/2016 20:00,2,0.217,ACTIVE,212.61,338.44,59.986,1471737603,"201051344000900","219011344069620",27.31,17.80,0,333.03,348.06,6.1,3.9,0.022,535110.2,535110.2,4048,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737637,902617.00
08/20/2016 20:00,2,0.271,ACTIVE,213.06,337.84,60.034,1471737603,"201051344000648","219011344069620",27.35,17.50,0,334.84,348.96,7.6,5.4,0.027,524561.2,524561.2,4032,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737638,902618.00
08/20/2016 20:00,2,0.268,ACTIVE,212.83,338.14,60.018,1471737603,"201051344000569","219011344069620",27.45,17.80,0,333.63,346.86,7.5,5.3,0.027,535390.7,535390.7,4033,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737639,902619.00
08/20/2016 20:00,2,0.264,ACTIVE,212.61,337.84,59.975,1471737603,"201051344000983","219011344069620",28.07,17.80,0,333.03,347.76,7.6,5.4,0.022,527605.6,527605.6,4028,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737639,902620.00
08/20/2016 20:00,2,0.250,ACTIVE,212.61,337.84,59.991,1471737603,"201051344001158","219011344069620",27.61,17.80,0,333.33,348.96,7.0,4.8,0.022,519960.8,519960.8,4038,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737640,902621.00
08/20/2016 20:00,2,0.258,ACTIVE,213.06,339.04,59.949,1471737603,"201051344000576","219011344069620",28.15,17.80,0,334.54,349.26,7.4,5.2,0.018,527366.0,527366.0,4037,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737641,902622.00
08/20/2016 20:00,2,0.188,ACTIVE,211.48,336.94,59.981,1471737603,"274151322000087","219011344069620",26.08,23.80,0,333.33,342.95,5.0,2.9,0.018,742659.0,742659.0,4055,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471737642,902623.00
08/20/2016 20:15,2,0.162,ACTIVE,213.06,330.03,59.954,1471738503,"201051344000645","219011344069620",24.45,18.30,0,318.30,358.58,4.0,2.0,0.000,526885.7,526885.7,4037,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738504,902624.00
08/20/2016 20:15,2,0.084,ALERT,211.93,322.51,59.959,1471738503,"274151322000085","219011344069620",25.33,21.30,0,297.26,348.96,2.1,0.2,0.000,770387.3,770387.3,4002,0,0,0,L,1151911521,0,122.01,122.01,0002,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738506,902625.00
08/20/2016 20:15,2,0.176,ACTIVE,213.29,324.62,59.949,1471738503,"201051344000633","219011344069620",24.33,18.00,0,311.69,355.58,4.4,2.3,0.000,518388.6,518388.6,4033,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738507,902626.00
08/20/2016 20:15,2,0.193,ACTIVE,212.83,333.03,59.959,1471738503,"201051344000469","219011344069620",24.33,17.00,0,316.50,360.99,4.8,2.7,0.000,520714.9,520714.9,4049,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738508,902627.00
08/20/2016 20:15,2,0.191,ALERT,211.70,322.21,59.996,1471738503,"201051344000646","219011344069620",23.80,18.30,0,296.96,351.67,4.6,2.5,0.000,521734.7,521734.7,4032,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738510,902628.00
08/20/2016 20:15,2,0.107,ACTIVE,211.48,329.13,59.959,1471738503,"274151322000052","219011344069620",25.58,21.50,0,314.10,357.68,2.9,0.8,0.000,790403.5,790403.5,4000,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738511,902629.00
08/20/2016 20:15,2,0.199,ACTIVE,212.16,327.02,59.944,1471738503,"201051344000585","219011344069620",23.44,18.70,0,310.79,355.28,4.7,2.6,0.000,530952.4,530952.4,4029,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738512,902630.00
08/20/2016 20:15,2,0.178,ALERT,211.93,321.61,59.975,1471738503,"201051344001230","219011344069620",22.62,18.30,0,298.17,351.67,4.1,2.0,0.000,525013.8,525013.8,4051,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738514,902631.00
08/20/2016 20:15,2,0.180,ACTIVE,212.38,331.23,59.959,1471738503,"201051344000582","219011344069620",23.52,18.70,0,312.89,361.89,4.3,2.2,0.000,517770.6,517770.6,4031,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738515,902632.00
08/20/2016 20:15,2,0.205,ACTIVE,211.70,330.63,59.933,1471738503,"201051344000955","219011344069620",23.46,19.00,0,312.29,359.78,4.9,2.8,0.000,531467.7,531467.7,4039,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738515,902633.00
08/20/2016 20:15,2,0.043,ALERT,211.70,313.80,59.959,1471738503,"274151322000094","219011344069620",24.05,21.30,0,293.06,386.23,1.0,0.0,0.000,647831.2,647831.2,4074,0,0,0,L,1151911521,0,121.33,122.46,0002,17,0,0,0,0,0,0,144,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738517,902634.00
08/20/2016 20:15,2,0.217,ACTIVE,212.83,337.84,59.965,1471738503,"201051344000579","219011344069620",24.19,18.70,0,319.81,363.09,5.3,3.2,0.000,534964.1,534964.1,4042,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738518,902635.00
08/20/2016 20:15,2,0.186,ACTIVE,211.93,335.14,59.965,1471738503,"201051344000890","219011344069620",24.69,19.30,0,325.22,357.98,4.7,2.6,0.000,528717.9,528717.9,4033,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738519,902636.00
08/20/2016 20:15,2,0.195,ACTIVE,212.16,325.52,59.996,1471738503,"201051344000438","219011344069620",23.24,18.70,0,311.99,352.87,4.6,2.5,0.000,530235.5,530235.5,4040,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738520,902637.00
08/20/2016 20:15,2,0.219,ACTIVE,212.16,330.63,59.954,1471738503,"201051344000417","219011344069620",23.64,19.30,0,313.50,357.68,5.2,3.1,0.000,521674.2,521674.2,4035,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738521,902638.00
08/20/2016 20:15,2,0.088,ALERT,211.70,329.73,59.970,1471738503,"274151322000083","219011344069620",24.87,21.50,0,297.57,354.97,2.2,0.2,0.000,783241.8,783241.8,4011,0,0,0,L,1151911521,0,121.33,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738523,902639.00
08/20/2016 20:15,2,0.092,ACTIVE,211.93,336.64,59.949,1471738503,"274151322000076","219011344069620",25.86,21.80,0,323.41,360.38,2.4,0.4,0.000,835549.3,835549.3,4012,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738524,902640.00
08/20/2016 20:15,2,0.174,ACTIVE,212.61,339.04,59.959,1471738503,"201051344000868","219011344069620",25.35,17.80,0,322.81,362.79,4.5,2.4,0.000,519576.3,519576.3,4038,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738525,902641.00
08/20/2016 20:15,2,0.086,ACTIVE,211.48,337.54,59.959,1471738503,"274151322000095","219011344069620",24.09,21.30,0,316.50,358.58,2.1,0.1,0.000,827101.5,827101.5,4019,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738526,902642.00
08/20/2016 20:15,2,0.145,ACTIVE,212.61,339.04,59.959,1471738503,"201051344000988","219011344069620",25.41,18.00,0,324.02,367.90,3.8,1.7,0.000,513182.5,513182.5,4054,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738526,902643.00
08/20/2016 20:15,2,0.166,ACTIVE,211.93,336.34,59.922,1471738503,"201051344001025","219011344069620",25.52,18.30,0,320.41,360.38,4.3,2.2,0.000,529865.8,529865.8,4037,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738527,902644.00
08/20/2016 20:15,2,0.186,ACTIVE,212.61,332.73,59.938,1471738503,"201051344000458","219011344069620",24.03,18.30,0,314.70,354.97,4.5,2.4,0.000,526944.2,526944.2,4035,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738528,902645.00
08/20/2016 20:15,2,0.170,ACTIVE,213.29,341.75,59.959,1471738503,"201051344000853","219011344069620",24.25,17.50,0,324.02,364.29,4.2,2.1,0.000,526124.2,526124.2,4035,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738529,902646.00
08/20/2016 20:15,2,0.162,ALERT,212.38,328.22,59.954,1471738503,"201051344000685","219011344069620",23.00,18.70,0,297.87,354.97,3.8,1.7,0.000,529484.5,529484.5,4045,0,0,0,L,1122011218,0,122.68,121.10,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738531,902647.00
08/20/2016 20:15,2,0.180,ALERT,212.16,327.02,59.986,1471738503,"201051344000917","219011344069620",23.22,19.30,0,296.96,348.66,4.2,2.2,0.000,526440.1,526440.1,4053,0,0,0,L,1122011218,0,121.78,121.33,0002,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738533,902648.00
08/20/2016 20:15,2,0.170,ACTIVE,212.16,329.73,59.959,1471738503,"201051344001145","219011344069620",24.13,18.00,0,313.50,351.37,4.2,2.1,0.000,531643.2,531643.2,4053,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738534,902649.00
08/20/2016 20:15,2,0.186,ACTIVE,212.16,333.03,59.965,1471738503,"201051344000651","219011344069620",23.46,18.00,0,311.09,355.28,4.5,2.4,0.000,524497.5,524497.5,4033,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738535,902650.00
08/20/2016 20:15,2,0.076,ALERT,211.03,324.92,59.954,1471738503,"274151322000088","219011344069620",22.84,21.00,0,297.26,341.75,1.8,0.0,0.000,754518.8,754518.8,4005,0,0,0,L,1151911521,0,121.78,121.78,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738536,902651.00
08/20/2016 20:15,2,0.062,ALERT,211.93,311.09,59.949,1471738503,"274151322000068","219011344069620",24.17,22.00,0,296.06,391.64,1.6,0.0,0.000,648076.3,648076.3,4068,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,148,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738538,902652.00
08/20/2016 20:15,2,0.189,ACTIVE,211.70,333.93,59.959,1471738503,"201051344001135","219011344069620",23.93,18.70,0,324.92,348.96,4.6,2.5,0.000,520663.2,520663.2,4030,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738539,902653.00
08/20/2016 20:15,2,0.170,ACTIVE,212.38,337.24,60.002,1471738503,"201051344000594","219011344069620",26.14,19.00,0,325.82,365.80,4.5,2.4,0.000,531345.2,531345.2,4038,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738540,902654.00
08/20/2016 20:15,2,0.184,ALERT,212.16,330.63,60.007,1471738503,"201051344001203","219011344069620",23.78,18.70,0,297.87,354.37,4.5,2.4,0.000,528636.8,528636.8,4043,0,0,0,L,1122011218,0,122.23,120.88,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738542,902655.00
08/20/2016 20:15,2,0.090,ACTIVE,211.48,336.64,59.965,1471738503,"274151322000054","219011344069620",23.16,21.50,0,309.59,351.07,2.1,0.1,0.000,770177.9,770177.9,4004,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738543,902656.00
08/20/2016 20:15,2,0.182,ACTIVE,212.83,326.42,59.965,1471738503,"201051344000867","219011344069620",23.72,18.70,0,314.40,351.97,4.4,2.3,0.000,518654.3,518654.3,4037,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738544,902657.00
08/20/2016 20:15,2,0.201,ALERT,212.16,321.91,59.954,1471738503,"201051344001093","219011344069620",23.50,19.00,0,297.87,346.56,4.8,2.7,0.000,525876.0,525876.0,4054,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738546,902658.00
08/20/2016 20:15,2,0.119,ACTIVE,212.61,333.33,59.959,1471738503,"201051344000900","219011344069620",25.31,17.50,0,315.90,356.18,3.1,1.1,0.000,535110.7,535110.7,4049,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738546,902659.00
08/20/2016 20:15,2,0.186,ACTIVE,213.06,331.23,59.944,1471738503,"201051344000648","219011344069620",23.97,17.50,0,322.81,360.69,4.5,2.4,0.000,524562.0,524562.0,4033,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738547,902660.00
08/20/2016 20:15,2,0.162,ACTIVE,212.61,336.64,59.965,1471738503,"201051344000569","219011344069620",26.70,17.80,0,327.92,351.37,4.4,2.3,0.000,535391.4,535391.4,4034,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738548,902661.00
08/20/2016 20:15,2,0.186,ACTIVE,212.61,325.52,59.959,1471738503,"201051344000983","219011344069620",23.91,17.80,0,321.91,355.28,4.5,2.5,0.000,527606.4,527606.4,4029,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738549,902662.00
08/20/2016 20:15,2,0.156,ACTIVE,212.61,330.93,59.965,1471738503,"201051344001158","219011344069620",24.49,17.80,0,319.81,361.59,3.9,1.9,0.000,519961.5,519961.5,4039,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738550,902663.00
08/20/2016 20:15,2,0.168,ACTIVE,213.06,323.11,59.959,1471738503,"201051344000576","219011344069620",24.61,17.50,0,313.20,354.97,4.2,2.1,0.000,527366.8,527366.8,4038,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738551,902664.00
08/20/2016 20:15,2,0.094,ALERT,211.70,299.37,59.949,1471738503,"274151322000087","219011344069620",23.58,22.30,0,296.36,346.26,2.3,0.3,0.000,742659.2,742659.2,4056,0,0,0,L,1151911521,0,121.33,122.23,0002,20,0,0,0,0,0,0,88,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471738553,902665.00
08/20/2016 20:30,2,0.055,ALERT,212.83,299.37,59.986,1471739403,"201051344000645","219011344069620",26.00,17.30,0,297.87,342.05,1.4,0.0,0.000,526885.8,526885.8,4038,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471739405,902666.00
08/20/2016 20:30,2,0.000,ALERT,211.25,297.57,59.928,1471739403,"274151322000085","219011344069620",0.00,19.80,0,295.46,337.54,0.0,0.0,0.000,770387.3,770387.3,4004,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1471739407,902667.00
08/20/2016 20:30,2,0.068,ALERT,213.06,299.37,59.981,1471739403,"201051344000633","219011344069620",25.39,17.30,0,296.36,338.44,1.8,0.0,0.000,518388.7,518388.7,4034,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1471739409,902668.00
08/20/2016 20:30,2,0.000,ALERT,212.38,299.37,59.975,1471739403,"201051344000469","219011344069620",0.00,16.00,0,297.26,342.35,0.0,0.0,0.000,520715.1,520715.1,4050,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471739411,902669.00
08/20/2016 20:30,2,0.066,ALERT,211.70,297.87,59.975,1471739403,"201051344000646","219011344069620",24.77,17.50,0,295.76,334.84,1.7,0.0,0.000,521734.8,521734.8,4034,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1471739413,902670.00
08/20/2016 20:30,2,0.000,ALERT,211.03,296.96,59.981,1471739403,"274151322000052","219011344069620",0.00,20.00,0,295.16,339.04,0.0,0.0,0.000,790403.5,790403.5,4001,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1471739414,902671.00
08/20/2016 20:30,2,0.082,ALERT,212.38,298.77,59.970,1471739403,"201051344000585","219011344069620",25.66,17.80,0,296.06,336.64,2.1,0.2,0.000,530952.6,530952.6,4030,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471739416,902672.00
08/20/2016 20:30,2,0.000,ALERT,211.93,298.77,59.981,1471739403,"201051344001230","219011344069620",0.00,17.50,0,296.96,334.84,0.0,0.0,0.000,525013.9,525013.9,4053,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471739418,902673.00
08/20/2016 20:30,2,0.066,ALERT,212.61,299.07,59.981,1471739403,"201051344000582","219011344069620",25.41,17.30,0,296.96,338.44,1.8,0.0,0.000,517770.7,517770.7,4032,0,0,0,L,1122011218,0,122.01,121.78,0100,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1471739420,902674.00
08/20/2016 20:30,2,0.000,ALERT,211.93,298.17,60.007,1471739403,"201051344000955","219011344069620",0.00,17.80,0,296.36,336.34,0.0,0.0,0.000,531467.9,531467.9,4040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471739422,902675.00
08/20/2016 20:30,2,0.000,ALERT,211.25,297.26,59.970,1471739403,"274151322000094","219011344069620",0.00,19.80,0,295.46,385.03,0.0,0.0,0.000,647831.2,647831.2,4076,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,53,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1471739423,902676.00
08/20/2016 20:30,2,0.092,ALERT,212.61,300.27,59.986,1471739403,"201051344000579","219011344069620",25.68,17.50,0,298.77,339.65,2.4,0.4,0.000,534964.3,534964.3,4043,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471739425,902677.00
08/20/2016 20:30,2,0.094,ALERT,212.16,298.77,59.981,1471739403,"201051344000890","219011344069620",25.52,18.00,0,297.57,336.94,2.5,0.4,0.000,528718.1,528718.1,4034,0,0,0,L,1122011218,0,121.78,120.88,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471739427,902678.00
08/20/2016 20:30,2,0.000,ALERT,212.38,298.47,59.975,1471739403,"201051344000438","219011344069620",0.00,17.80,0,296.96,336.04,0.0,0.0,0.000,530235.6,530235.6,4041,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471739429,902679.00
08/20/2016 20:30,2,0.000,ALERT,212.38,297.57,60.023,1471739403,"201051344000417","219011344069620",0.00,18.00,0,295.76,336.04,0.0,0.0,0.000,521674.5,521674.5,4036,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1471739431,902680.00
08/20/2016 20:30,2,0.000,ALERT,211.25,297.87,59.970,1471739403,"274151322000083","219011344069620",0.00,19.80,0,295.76,336.64,0.0,0.0,0.000,783241.8,783241.8,4013,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1471739432,902681.00
08/20/2016 20:30,2,0.000,ALERT,211.93,297.87,60.007,1471739403,"274151322000076","219011344069620",0.00,19.80,0,295.46,338.74,0.0,0.0,0.000,835549.3,835549.3,4013,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1471739434,902682.00
08/20/2016 20:30,2,0.000,ALERT,212.61,300.57,59.949,1471739403,"201051344000868","219011344069620",0.00,16.70,0,298.77,339.34,0.0,0.0,0.000,519576.4,519576.4,4039,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471739436,902683.00
08/20/2016 20:30,2,0.000,ALERT,211.25,298.17,59.975,1471739403,"274151322000095","219011344069620",0.00,19.50,0,296.66,338.44,0.0,0.0,0.000,827101.5,827101.5,4020,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1471739438,902684.00
08/20/2016 20:30,2,0.000,ALERT,212.38,299.67,59.975,1471739403,"201051344000988","219011344069620",0.00,17.00,0,295.76,340.85,0.0,0.0,0.000,513182.6,513182.6,4055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471739440,902685.00
08/20/2016 20:30,2,0.000,ALERT,211.93,297.26,59.986,1471739403,"201051344001025","219011344069620",0.00,17.30,0,295.76,338.14,0.0,0.0,0.000,529865.9,529865.9,4038,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471739442,902686.00
