ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 20:30,2,0.000,ALERT,212.38,299.97,59.981,1471739403,"201051344000458","219011344069620",0.00,17.50,0,298.17,337.54,0.0,0.0,0.000,526944.3,526944.3,4036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1471739444,902687.00
08/20/2016 20:30,2,0.000,ALERT,213.06,299.97,59.975,1471739403,"201051344000853","219011344069620",0.00,16.30,0,297.87,342.65,0.0,0.0,0.000,526124.2,526124.2,4036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1471739445,902688.00
08/20/2016 20:30,2,0.000,ALERT,212.61,298.17,59.970,1471739403,"201051344000685","219011344069620",0.00,17.50,0,296.36,336.34,0.0,0.0,0.000,529484.6,529484.6,4047,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471739447,902689.00
08/20/2016 20:30,2,0.000,ALERT,212.16,297.87,59.970,1471739403,"201051344000917","219011344069620",0.00,18.00,0,295.16,335.44,0.0,0.0,0.000,526440.2,526440.2,4055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471739449,902690.00
08/20/2016 20:30,2,0.000,ALERT,212.38,298.47,59.975,1471739403,"201051344001145","219011344069620",0.00,17.30,0,297.26,336.64,0.0,0.0,0.000,531643.2,531643.2,4054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471739451,902691.00
08/20/2016 20:30,2,0.000,ALERT,212.38,297.57,59.938,1471739403,"201051344000651","219011344069620",0.00,17.00,0,296.06,336.04,0.0,0.0,0.000,524497.6,524497.6,4034,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1471739452,902692.00
08/20/2016 20:30,2,0.000,ALERT,211.03,297.57,59.970,1471739403,"274151322000088","219011344069620",0.00,19.50,0,295.46,336.04,0.0,0.0,0.000,754518.8,754518.8,4007,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1471739454,902693.00
08/20/2016 20:30,2,0.000,ALERT,211.93,296.66,59.965,1471739403,"274151322000068","219011344069620",0.00,20.30,0,295.46,384.73,0.0,0.0,0.000,648076.3,648076.3,4070,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,47,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1471739456,902694.00
08/20/2016 20:30,2,0.000,ALERT,211.93,298.17,59.965,1471739403,"201051344001135","219011344069620",0.00,17.50,0,296.36,336.34,0.0,0.0,0.000,520663.3,520663.3,4031,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471739458,902695.00
08/20/2016 20:30,2,0.000,ALERT,212.16,300.57,59.981,1471739403,"201051344000594","219011344069620",0.00,17.80,0,298.17,338.74,0.0,0.0,0.000,531345.3,531345.3,4039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1471739460,902696.00
08/20/2016 20:30,2,0.000,ALERT,212.38,298.17,59.965,1471739403,"201051344001203","219011344069620",0.00,17.50,0,296.66,336.34,0.0,0.0,0.000,528636.9,528636.9,4045,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1471739461,902697.00
08/20/2016 20:30,2,0.000,ALERT,211.03,297.57,59.981,1471739403,"274151322000054","219011344069620",0.00,19.80,0,295.76,337.84,0.0,0.0,0.000,770177.9,770177.9,4005,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1471739463,902698.00
08/20/2016 20:30,2,0.000,ALERT,212.83,299.67,59.981,1471739403,"201051344000867","219011344069620",0.00,17.50,0,297.87,337.54,0.0,0.0,0.000,518654.4,518654.4,4038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471739465,902699.00
08/20/2016 20:30,2,0.000,ALERT,212.16,298.47,59.975,1471739403,"201051344001093","219011344069620",0.00,18.00,0,296.36,335.14,0.0,0.0,0.000,525876.2,525876.2,4056,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471739467,902700.00
08/20/2016 20:30,2,0.000,ALERT,212.38,299.97,59.981,1471739403,"201051344000900","219011344069620",0.00,16.30,0,297.87,337.54,0.0,0.0,0.000,535110.7,535110.7,4050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471739469,902701.00
08/20/2016 20:30,2,0.000,ALERT,212.61,299.37,59.975,1471739403,"201051344000648","219011344069620",0.00,16.30,0,297.57,338.14,0.0,0.0,0.000,524562.1,524562.1,4034,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471739471,902702.00
08/20/2016 20:30,2,0.000,ALERT,212.61,300.27,59.986,1471739403,"201051344000569","219011344069620",0.00,16.70,0,298.77,337.84,0.0,0.0,0.000,535391.5,535391.5,4035,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471739472,902703.00
08/20/2016 20:30,2,0.000,ALERT,212.38,299.97,59.986,1471739403,"201051344000983","219011344069620",0.00,16.70,0,298.47,336.94,0.0,0.0,0.000,527606.5,527606.5,4030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471739474,902704.00
08/20/2016 20:30,2,0.000,ALERT,212.38,299.67,59.975,1471739403,"201051344001158","219011344069620",0.00,16.70,0,297.87,336.94,0.0,0.0,0.000,519961.5,519961.5,4040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471739476,902705.00
08/20/2016 20:30,2,0.000,ALERT,212.83,300.27,59.981,1471739403,"201051344000576","219011344069620",0.00,16.70,0,298.47,326.72,0.0,0.0,0.000,527366.9,527366.9,4039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471739478,902706.00
08/20/2016 20:30,2,0.000,ALERT,211.25,296.66,59.970,1471739403,"274151322000087","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,742659.2,742659.2,4058,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1471739480,902707.00
08/20/2016 20:45,2,0.000,ALERT,212.38,298.77,59.991,1471740303,"201051344000645","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,526885.8,526885.8,4040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1471740305,902708.00
08/20/2016 20:45,2,0.000,ALERT,210.80,296.66,59.991,1471740303,"274151322000085","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,770387.3,770387.3,4006,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740307,902709.00
08/20/2016 20:45,2,0.000,ALERT,212.16,298.77,59.996,1471740303,"201051344000633","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,518388.7,518388.7,4036,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1471740309,902710.00
08/20/2016 20:45,2,0.000,ALERT,211.93,298.77,60.018,1471740303,"201051344000469","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,520715.1,520715.1,4052,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740311,902711.00
08/20/2016 20:45,2,0.000,ALERT,210.57,296.96,59.991,1471740303,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,521734.8,521734.8,4036,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740312,902712.00
08/20/2016 20:45,2,0.000,ALERT,210.57,297.26,60.034,1471740303,"274151322000052","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,790403.5,790403.5,4003,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740314,902713.00
08/20/2016 20:45,2,0.000,ALERT,211.25,297.57,60.034,1471740303,"201051344000585","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,530952.6,530952.6,4032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1471740316,902714.00
08/20/2016 20:45,2,0.000,ALERT,211.03,297.87,60.002,1471740303,"201051344001230","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,525013.9,525013.9,4055,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740318,902715.00
08/20/2016 20:45,2,0.000,ALERT,211.48,298.17,60.007,1471740303,"201051344000582","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,517770.7,517770.7,4034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1471740319,902716.00
08/20/2016 20:45,2,0.000,ALERT,210.80,297.26,59.991,1471740303,"201051344000955","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,531467.9,531467.9,4042,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740321,902717.00
08/20/2016 20:45,2,0.000,ALERT,210.80,296.06,59.996,1471740303,"274151322000094","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,647831.2,647831.2,4078,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740323,902718.00
08/20/2016 20:45,2,0.000,ALERT,211.70,299.07,59.965,1471740303,"201051344000579","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,534964.3,534964.3,4045,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740325,902719.00
08/20/2016 20:45,2,0.000,ALERT,211.03,297.87,59.996,1471740303,"201051344000890","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,528718.1,528718.1,4036,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1471740327,902720.00
08/20/2016 20:45,2,0.000,ALERT,211.25,297.26,59.996,1471740303,"201051344000438","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,530235.6,530235.6,4043,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740329,902721.00
08/20/2016 20:45,2,0.000,ALERT,211.25,296.96,59.991,1471740303,"201051344000417","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,521674.5,521674.5,4038,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740331,902722.00
08/20/2016 20:45,2,0.000,ALERT,210.57,297.26,59.949,1471740303,"274151322000083","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,783241.8,783241.8,4015,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740332,902723.00
08/20/2016 20:45,2,0.000,ALERT,211.25,296.96,59.986,1471740303,"274151322000076","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,835549.3,835549.3,4015,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740334,902724.00
08/20/2016 20:45,2,0.000,ALERT,211.70,299.67,60.028,1471740303,"201051344000868","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,519576.4,519576.4,4041,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740336,902725.00
08/20/2016 20:45,2,0.000,ALERT,210.57,297.57,59.991,1471740303,"274151322000095","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,827101.5,827101.5,4022,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740338,902726.00
08/20/2016 20:45,2,0.000,ALERT,211.48,298.77,59.996,1471740303,"201051344000988","219011344069620",0.00,16.70,0,295.16,301.17,0.0,0.0,0.000,513182.6,513182.6,4057,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740340,902727.00
08/20/2016 20:45,2,0.000,ALERT,210.80,296.66,60.028,1471740303,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,529865.9,529865.9,4040,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740342,902728.00
08/20/2016 20:45,2,0.000,ALERT,211.70,299.37,59.986,1471740303,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,526944.3,526944.3,4038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740344,902729.00
08/20/2016 20:45,2,0.000,ALERT,212.38,298.77,59.949,1471740303,"201051344000853","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,526124.2,526124.2,4038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740346,902730.00
08/20/2016 20:45,2,0.000,ALERT,211.48,297.57,59.991,1471740303,"201051344000685","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,529484.6,529484.6,4049,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740348,902731.00
08/20/2016 20:45,2,0.000,ALERT,211.25,296.96,59.986,1471740303,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,526440.2,526440.2,4057,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740350,902732.00
08/20/2016 20:45,2,0.000,ALERT,211.48,297.87,59.981,1471740303,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,531643.2,531643.2,4056,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740351,902733.00
08/20/2016 20:45,2,0.000,ALERT,211.25,296.66,60.028,1471740303,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,524497.6,524497.6,4036,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740353,902734.00
08/20/2016 20:45,2,0.000,ALERT,210.12,296.36,59.986,1471740303,"274151322000088","219011344069620",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,754518.8,754518.8,4009,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740355,902735.00
08/20/2016 20:45,2,0.000,ALERT,211.03,296.06,60.002,1471740303,"274151322000068","219011344069620",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,648076.3,648076.3,4072,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740357,902736.00
08/20/2016 20:45,2,0.000,ALERT,210.80,297.26,59.986,1471740303,"201051344001135","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,520663.3,520663.3,4033,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740359,902737.00
08/20/2016 20:45,2,0.000,ALERT,211.48,299.67,59.986,1471740303,"201051344000594","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,531345.3,531345.3,4041,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740360,902738.00
08/20/2016 20:45,2,0.000,ALERT,211.25,297.26,59.991,1471740303,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,528636.9,528636.9,4047,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740362,902739.00
08/20/2016 20:45,2,0.000,ALERT,210.35,296.96,59.981,1471740303,"274151322000054","219011344069620",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,770177.9,770177.9,4007,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740364,902740.00
08/20/2016 20:45,2,0.000,ALERT,212.16,298.77,59.981,1471740303,"201051344000867","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,518654.4,518654.4,4040,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471740366,902741.00
08/20/2016 20:45,2,0.000,ALERT,211.03,297.57,59.986,1471740303,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,525876.2,525876.2,4058,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740368,902742.00
08/20/2016 20:45,2,0.000,ALERT,211.48,298.77,59.986,1471740303,"201051344000900","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,535110.7,535110.7,4052,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740369,902743.00
08/20/2016 20:45,2,0.000,ALERT,211.93,298.17,59.991,1471740303,"201051344000648","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,524562.1,524562.1,4036,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740371,902744.00
08/20/2016 20:45,2,0.000,ALERT,211.70,299.07,59.991,1471740303,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,535391.5,535391.5,4037,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740373,902745.00
08/20/2016 20:45,2,0.000,ALERT,211.70,299.07,60.028,1471740303,"201051344000983","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,527606.5,527606.5,4032,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740375,902746.00
08/20/2016 20:45,2,0.000,ALERT,211.70,298.77,59.986,1471740303,"201051344001158","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,519961.5,519961.5,4042,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740377,902747.00
08/20/2016 20:45,2,0.000,ALERT,212.16,299.37,59.986,1471740303,"201051344000576","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,527366.9,527366.9,4041,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740379,902748.00
08/20/2016 20:45,2,0.000,ALERT,210.80,296.36,59.986,1471740303,"274151322000087","219011344069620",0.00,20.00,0,293.96,298.77,0.0,0.0,0.000,742659.2,742659.2,4060,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471740381,902749.00
08/20/2016 21:00,2,0.000,ALERT,212.38,299.07,60.034,1471741203,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,526885.8,526885.8,4042,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741205,902750.00
08/20/2016 21:00,2,0.000,ALERT,210.80,296.96,60.028,1471741203,"274151322000085","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,770387.3,770387.3,4008,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741207,902751.00
08/20/2016 21:00,2,0.000,ALERT,212.38,298.77,59.981,1471741203,"201051344000633","219011344069620",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,518388.7,518388.7,4038,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741209,902752.00
08/20/2016 21:00,2,0.000,ALERT,211.93,298.77,60.002,1471741203,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,520715.1,520715.1,4054,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741211,902753.00
08/20/2016 21:00,2,0.000,ALERT,211.48,297.87,59.986,1471741203,"201051344000646","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,521734.8,521734.8,4038,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741212,902754.00
08/20/2016 21:00,2,0.000,ALERT,210.57,296.66,59.991,1471741203,"274151322000052","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,790403.5,790403.5,4005,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741214,902755.00
08/20/2016 21:00,2,0.000,ALERT,212.16,298.47,60.012,1471741203,"201051344000585","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,530952.6,530952.6,4034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741216,902756.00
08/20/2016 21:00,2,0.000,ALERT,211.70,298.47,60.002,1471741203,"201051344001230","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,525013.9,525013.9,4057,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741218,902757.00
08/20/2016 21:00,2,0.000,ALERT,212.38,299.07,59.991,1471741203,"201051344000582","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,517770.7,517770.7,4036,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741219,902758.00
08/20/2016 21:00,2,0.000,ALERT,211.48,297.87,60.002,1471741203,"201051344000955","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,531467.9,531467.9,4044,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741221,902759.00
08/20/2016 21:00,2,0.000,ALERT,210.80,296.06,59.996,1471741203,"274151322000094","219011344069620",0.00,18.00,0,294.56,297.87,0.0,0.0,0.000,647831.2,647831.2,4080,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741223,902760.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.67,59.996,1471741203,"201051344000579","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,534964.3,534964.3,4047,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741225,902761.00
08/20/2016 21:00,2,0.000,ALERT,211.70,298.17,59.991,1471741203,"201051344000890","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,528718.1,528718.1,4038,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741227,902762.00
08/20/2016 21:00,2,0.000,ALERT,211.93,297.87,59.991,1471741203,"201051344000438","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,530235.6,530235.6,4045,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741228,902763.00
08/20/2016 21:00,2,0.000,ALERT,211.93,297.26,59.991,1471741203,"201051344000417","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,521674.5,521674.5,4040,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741230,902764.00
08/20/2016 21:00,2,0.000,ALERT,210.80,297.87,60.018,1471741203,"274151322000083","219011344069620",0.00,18.30,0,295.46,298.77,0.0,0.0,0.000,783241.8,783241.8,4017,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741232,902765.00
08/20/2016 21:00,2,0.000,ALERT,211.25,297.26,59.986,1471741203,"274151322000076","219011344069620",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,835549.3,835549.3,4017,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741234,902766.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.97,59.996,1471741203,"201051344000868","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,519576.4,519576.4,4043,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741236,902767.00
08/20/2016 21:00,2,0.000,ALERT,210.80,298.17,60.023,1471741203,"274151322000095","219011344069620",0.00,17.80,0,296.36,299.37,0.0,0.0,0.000,827101.5,827101.5,4024,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741238,902768.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.07,60.023,1471741203,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,513182.6,513182.6,4059,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741239,902769.00
08/20/2016 21:00,2,0.000,ALERT,211.48,297.57,59.965,1471741203,"201051344001025","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,529865.9,529865.9,4042,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741241,902770.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.37,59.986,1471741203,"201051344000458","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,526944.3,526944.3,4040,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741243,902771.00
08/20/2016 21:00,2,0.000,ALERT,212.38,299.07,59.986,1471741203,"201051344000853","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,526124.2,526124.2,4040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741245,902772.00
08/20/2016 21:00,2,0.000,ALERT,212.16,298.17,59.991,1471741203,"201051344000685","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,529484.6,529484.6,4051,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741246,902773.00
08/20/2016 21:00,2,0.000,ALERT,211.93,297.87,59.981,1471741203,"201051344000917","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,526440.2,526440.2,4059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741248,902774.00
08/20/2016 21:00,2,0.000,ALERT,212.16,298.47,59.965,1471741203,"201051344001145","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,531643.2,531643.2,4058,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741250,902775.00
08/20/2016 21:00,2,0.000,ALERT,211.93,297.26,59.986,1471741203,"201051344000651","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,524497.6,524497.6,4038,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741252,902776.00
08/20/2016 21:00,2,0.000,ALERT,210.35,296.96,59.975,1471741203,"274151322000088","219011344069620",0.00,18.30,0,295.16,298.47,0.0,0.0,0.000,754518.8,754518.8,4011,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741254,902777.00
08/20/2016 21:00,2,0.000,ALERT,211.25,296.36,60.002,1471741203,"274151322000068","219011344069620",0.00,19.00,0,294.56,297.57,0.0,0.0,0.000,648076.3,648076.3,4074,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741256,902778.00
08/20/2016 21:00,2,0.000,ALERT,211.48,298.17,59.986,1471741203,"201051344001135","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,520663.3,520663.3,4035,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741257,902779.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.67,59.996,1471741203,"201051344000594","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,531345.3,531345.3,4043,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741259,902780.00
08/20/2016 21:00,2,0.000,ALERT,211.93,297.87,59.991,1471741203,"201051344001203","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,528636.9,528636.9,4049,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741261,902781.00
08/20/2016 21:00,2,0.000,ALERT,210.80,297.87,59.975,1471741203,"274151322000054","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,770177.9,770177.9,4009,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741263,902782.00
08/20/2016 21:00,2,0.000,ALERT,212.16,299.37,60.018,1471741203,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,518654.4,518654.4,4042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741264,902783.00
08/20/2016 21:00,2,0.000,ALERT,211.70,298.17,59.991,1471741203,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,525876.2,525876.2,4060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741266,902784.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.37,59.965,1471741203,"201051344000900","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,535110.7,535110.7,4054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741268,902785.00
08/20/2016 21:00,2,0.000,ALERT,212.16,298.77,59.981,1471741203,"201051344000648","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,524562.1,524562.1,4038,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741270,902786.00
08/20/2016 21:00,2,0.000,ALERT,211.93,299.67,59.986,1471741203,"201051344000569","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,535391.5,535391.5,4039,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741272,902787.00
08/20/2016 21:00,2,0.000,ALERT,211.70,299.37,59.970,1471741203,"201051344000983","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,527606.5,527606.5,4034,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741274,902788.00
08/20/2016 21:00,2,0.000,ALERT,211.93,298.47,59.996,1471741203,"201051344001158","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,519961.5,519961.5,4044,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741276,902789.00
08/20/2016 21:00,2,0.000,ALERT,212.38,299.67,60.023,1471741203,"201051344000576","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,527366.9,527366.9,4043,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471741277,902790.00
08/20/2016 21:00,2,0.000,ALERT,210.80,296.66,59.986,1471741203,"274151322000087","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,742659.2,742659.2,4062,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471741279,902791.00
08/20/2016 21:15,2,0.000,ALERT,212.16,298.77,59.975,1471742103,"201051344000645","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,526885.8,526885.8,4044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742105,902792.00
08/20/2016 21:15,2,0.000,ALERT,210.57,296.66,59.981,1471742103,"274151322000085","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,770387.3,770387.3,4010,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742107,902793.00
08/20/2016 21:15,2,0.000,ALERT,212.16,298.47,59.991,1471742103,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,518388.7,518388.7,4040,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742109,902794.00
08/20/2016 21:15,2,0.000,ALERT,211.70,298.17,59.981,1471742103,"201051344000469","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,520715.1,520715.1,4056,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742111,902795.00
08/20/2016 21:15,2,0.000,ALERT,211.25,297.87,59.991,1471742103,"201051344000646","219011344069620",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,521734.8,521734.8,4040,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742112,902796.00
08/20/2016 21:15,2,0.000,ALERT,210.35,297.57,59.986,1471742103,"274151322000052","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,790403.5,790403.5,4007,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742114,902797.00
08/20/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1471742103,"201051344000585","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,530952.6,530952.6,4036,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742116,902798.00
08/20/2016 21:15,2,0.000,ALERT,211.48,298.17,59.938,1471742103,"201051344001230","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,525013.9,525013.9,4059,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742118,902799.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.77,59.944,1471742103,"201051344000582","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,517770.7,517770.7,4038,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742120,902800.00
08/20/2016 21:15,2,0.000,ALERT,211.25,298.17,59.981,1471742103,"201051344000955","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,531467.9,531467.9,4046,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742121,902801.00
08/20/2016 21:15,2,0.000,ALERT,210.80,296.66,59.975,1471742103,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,647831.2,647831.2,4082,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742123,902802.00
08/20/2016 21:15,2,0.000,ALERT,211.48,299.37,59.970,1471742103,"201051344000579","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,534964.3,534964.3,4049,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742125,902803.00
08/20/2016 21:15,2,0.000,ALERT,211.48,298.77,60.018,1471742103,"201051344000890","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,528718.1,528718.1,4040,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742127,902804.00
08/20/2016 21:15,2,0.000,ALERT,211.70,297.87,59.975,1471742103,"201051344000438","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,530235.6,530235.6,4047,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742129,902805.00
08/20/2016 21:15,2,0.000,ALERT,211.93,297.87,59.975,1471742103,"201051344000417","219011344069620",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,521674.5,521674.5,4042,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742131,902806.00
08/20/2016 21:15,2,0.000,ALERT,210.57,296.96,59.981,1471742103,"274151322000083","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,783241.8,783241.8,4019,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742133,902807.00
08/20/2016 21:15,2,0.000,ALERT,211.25,296.36,59.991,1471742103,"274151322000076","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,835549.3,835549.3,4019,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742134,902808.00
08/20/2016 21:15,2,0.000,ALERT,211.70,299.67,59.981,1471742103,"201051344000868","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,519576.4,519576.4,4045,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742136,902809.00
08/20/2016 21:15,2,0.000,ALERT,210.57,298.17,59.986,1471742103,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,827101.5,827101.5,4026,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742138,902810.00
08/20/2016 21:15,2,0.000,ALERT,211.48,299.07,60.018,1471742103,"201051344000988","219011344069620",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,513182.6,513182.6,4061,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742140,902811.00
08/20/2016 21:15,2,0.000,ALERT,211.70,297.26,59.996,1471742103,"201051344001025","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,529865.9,529865.9,4044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742142,902812.00
08/20/2016 21:15,2,0.000,ALERT,211.48,298.77,59.970,1471742103,"201051344000458","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,526944.3,526944.3,4042,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742144,902813.00
08/20/2016 21:15,2,0.000,ALERT,212.16,298.77,59.970,1471742103,"201051344000853","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,526124.2,526124.2,4042,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742146,902814.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.17,60.007,1471742103,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,529484.6,529484.6,4053,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742148,902815.00
08/20/2016 21:15,2,0.000,ALERT,211.70,297.57,59.965,1471742103,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,526440.2,526440.2,4061,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742149,902816.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.47,59.975,1471742103,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,531643.2,531643.2,4060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742151,902817.00
08/20/2016 21:15,2,0.000,ALERT,211.93,297.57,60.002,1471742103,"201051344000651","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,524497.6,524497.6,4040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742153,902818.00
08/20/2016 21:15,2,0.000,ALERT,210.12,296.96,59.965,1471742103,"274151322000088","219011344069620",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,754518.8,754518.8,4013,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742155,902819.00
08/20/2016 21:15,2,0.000,ALERT,211.03,296.36,59.959,1471742103,"274151322000068","219011344069620",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,648076.3,648076.3,4076,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742157,902820.00
08/20/2016 21:15,2,0.000,ALERT,211.48,298.17,60.018,1471742103,"201051344001135","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,520663.3,520663.3,4037,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742159,902821.00
08/20/2016 21:15,2,0.000,ALERT,211.48,299.67,59.975,1471742103,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,531345.3,531345.3,4045,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742161,902822.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.17,59.970,1471742103,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,528636.9,528636.9,4051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742162,902823.00
08/20/2016 21:15,2,0.000,ALERT,210.57,296.96,59.970,1471742103,"274151322000054","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,770177.9,770177.9,4011,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742164,902824.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.47,59.965,1471742103,"201051344000867","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,518654.4,518654.4,4044,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742166,902825.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.17,59.981,1471742103,"201051344001093","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,525876.2,525876.2,4062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742168,902826.00
08/20/2016 21:15,2,0.000,ALERT,211.70,298.77,60.002,1471742103,"201051344000900","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,535110.7,535110.7,4056,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742170,902827.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.47,59.975,1471742103,"201051344000648","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,524562.1,524562.1,4040,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742171,902828.00
08/20/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1471742103,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,535391.5,535391.5,4041,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742173,902829.00
08/20/2016 21:15,2,0.000,ALERT,211.70,299.07,59.970,1471742103,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,527606.5,527606.5,4036,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742175,902830.00
08/20/2016 21:15,2,0.000,ALERT,211.93,298.77,59.938,1471742103,"201051344001158","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,519961.5,519961.5,4046,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471742177,902831.00
