ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 21:15,2,0.000,ALERT,212.16,299.67,59.975,1471742103,"201051344000576","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,527366.9,527366.9,4045,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742179,902832.00
08/20/2016 21:15,2,0.000,ALERT,210.80,295.76,59.996,1471742103,"274151322000087","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,742659.2,742659.2,4064,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471742181,902833.00
08/20/2016 21:30,2,0.000,ALERT,212.38,298.77,59.981,1471743003,"201051344000645","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,526885.8,526885.8,4046,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743005,902834.00
08/20/2016 21:30,2,0.000,ALERT,211.03,297.57,59.986,1471743003,"274151322000085","219011344069620",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,770387.3,770387.3,4012,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743007,902835.00
08/20/2016 21:30,2,0.000,ALERT,212.16,298.47,59.970,1471743003,"201051344000633","219011344069620",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,518388.7,518388.7,4042,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743009,902836.00
08/20/2016 21:30,2,0.000,ALERT,211.93,298.77,59.975,1471743003,"201051344000469","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,520715.1,520715.1,4058,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743011,902837.00
08/20/2016 21:30,2,0.000,ALERT,211.70,297.87,60.002,1471743003,"201051344000646","219011344069620",0.00,16.70,0,291.85,299.37,0.0,0.0,0.000,521734.8,521734.8,4042,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743012,902838.00
08/20/2016 21:30,2,0.000,ALERT,210.57,296.66,59.965,1471743003,"274151322000052","219011344069620",0.00,18.00,0,292.46,299.07,0.0,0.0,0.000,790403.5,790403.5,4009,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743014,902839.00
08/20/2016 21:30,2,0.000,ALERT,212.16,298.17,59.981,1471743003,"201051344000585","219011344069620",0.00,17.00,0,291.85,299.67,0.0,0.0,0.000,530952.6,530952.6,4038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743016,902840.00
08/20/2016 21:30,2,0.000,ALERT,211.70,298.47,59.996,1471743003,"201051344001230","219011344069620",0.00,16.70,0,292.46,299.97,0.0,0.0,0.000,525013.9,525013.9,4061,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743018,902841.00
08/20/2016 21:30,2,0.000,ALERT,212.38,298.77,59.975,1471743003,"201051344000582","219011344069620",0.00,16.70,0,292.76,300.27,0.0,0.0,0.000,517770.7,517770.7,4040,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743020,902842.00
08/20/2016 21:30,2,0.000,ALERT,211.48,298.17,59.975,1471743003,"201051344000955","219011344069620",0.00,17.00,0,292.16,299.37,0.0,0.0,0.000,531467.9,531467.9,4048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743021,902843.00
08/20/2016 21:30,2,0.000,ALERT,211.03,296.06,59.975,1471743003,"274151322000094","219011344069620",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,647831.2,647831.2,4084,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743023,902844.00
08/20/2016 21:30,2,0.000,ALERT,211.70,299.07,60.007,1471743003,"201051344000579","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,534964.3,534964.3,4051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743025,902845.00
08/20/2016 21:30,2,0.000,ALERT,211.93,298.77,59.928,1471743003,"201051344000890","219011344069620",0.00,17.00,0,292.46,300.87,0.0,0.0,0.000,528718.1,528718.1,4042,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743027,902846.00
08/20/2016 21:30,2,0.000,ALERT,211.93,298.17,59.986,1471743003,"201051344000438","219011344069620",0.00,16.70,0,292.16,300.27,0.0,0.0,0.000,530235.6,530235.6,4049,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743029,902847.00
08/20/2016 21:30,2,0.000,ALERT,211.93,297.57,59.965,1471743003,"201051344000417","219011344069620",0.00,17.00,0,291.55,299.07,0.0,0.0,0.000,521674.5,521674.5,4044,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743030,902848.00
08/20/2016 21:30,2,0.000,ALERT,210.80,297.26,59.975,1471743003,"274151322000083","219011344069620",0.00,17.80,0,293.06,298.77,0.0,0.0,0.000,783241.8,783241.8,4021,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743032,902849.00
08/20/2016 21:30,2,0.000,ALERT,211.25,296.66,59.965,1471743003,"274151322000076","219011344069620",0.00,17.80,0,292.46,298.77,0.0,0.0,0.000,835549.3,835549.3,4021,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743034,902850.00
08/20/2016 21:30,2,0.000,ALERT,211.70,298.77,59.981,1471743003,"201051344000868","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,519576.4,519576.4,4047,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743036,902851.00
08/20/2016 21:30,2,0.000,ALERT,210.57,297.57,59.944,1471743003,"274151322000095","219011344069620",0.00,17.50,0,293.66,299.37,0.0,0.0,0.000,827101.5,827101.5,4028,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743038,902852.00
08/20/2016 21:30,2,0.000,ALERT,211.70,298.47,59.981,1471743003,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,513182.6,513182.6,4063,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743040,902853.00
08/20/2016 21:30,2,0.000,ALERT,211.25,296.66,59.933,1471743003,"201051344001025","219011344069620",0.00,16.30,0,291.55,300.27,0.0,0.0,0.000,529865.9,529865.9,4046,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743041,902854.00
08/20/2016 21:30,2,0.000,ALERT,211.48,298.47,59.938,1471743003,"201051344000458","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,526944.3,526944.3,4044,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743043,902855.00
08/20/2016 21:30,2,0.000,ALERT,212.16,298.47,59.975,1471743003,"201051344000853","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,526124.2,526124.2,4044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743045,902856.00
08/20/2016 21:30,2,0.000,ALERT,212.16,298.17,59.975,1471743003,"201051344000685","219011344069620",0.00,17.00,0,292.16,299.97,0.0,0.0,0.000,529484.6,529484.6,4055,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743047,902857.00
08/20/2016 21:30,2,0.000,ALERT,211.70,297.26,59.975,1471743003,"201051344000917","219011344069620",0.00,17.50,0,291.25,299.07,0.0,0.0,0.000,526440.2,526440.2,4063,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743049,902858.00
08/20/2016 21:30,2,0.000,ALERT,212.16,298.47,59.975,1471743003,"201051344001145","219011344069620",0.00,16.70,0,292.46,300.27,0.0,0.0,0.000,531643.2,531643.2,4062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743051,902859.00
08/20/2016 21:30,2,0.000,ALERT,212.16,297.57,60.028,1471743003,"201051344000651","219011344069620",0.00,16.00,0,291.55,299.07,0.0,0.0,0.000,524497.6,524497.6,4042,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743052,902860.00
08/20/2016 21:30,2,0.000,ALERT,210.35,296.66,59.954,1471743003,"274151322000088","219011344069620",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,754518.8,754518.8,4015,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743054,902861.00
08/20/2016 21:30,2,0.000,ALERT,211.48,296.36,59.970,1471743003,"274151322000068","219011344069620",0.00,18.30,0,291.85,297.57,0.0,0.0,0.000,648076.3,648076.3,4078,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743056,902862.00
08/20/2016 21:30,2,0.000,ALERT,211.48,297.87,59.981,1471743003,"201051344001135","219011344069620",0.00,16.70,0,292.16,300.27,0.0,0.0,0.000,520663.3,520663.3,4039,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743058,902863.00
08/20/2016 21:30,2,0.000,ALERT,211.25,299.37,59.975,1471743003,"201051344000594","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,531345.3,531345.3,4047,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743060,902864.00
08/20/2016 21:30,2,0.000,ALERT,211.93,297.57,59.970,1471743003,"201051344001203","219011344069620",0.00,16.70,0,291.85,301.17,0.0,0.0,0.000,528636.9,528636.9,4053,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743062,902865.00
08/20/2016 21:30,2,0.000,ALERT,210.80,296.96,59.975,1471743003,"274151322000054","219011344069620",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,770177.9,770177.9,4013,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743063,902866.00
08/20/2016 21:30,2,0.000,ALERT,211.93,298.47,59.970,1471743003,"201051344000867","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,518654.4,518654.4,4046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743065,902867.00
08/20/2016 21:30,2,0.000,ALERT,211.70,297.87,60.002,1471743003,"201051344001093","219011344069620",0.00,17.30,0,292.16,299.37,0.0,0.0,0.000,525876.2,525876.2,4064,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743067,902868.00
08/20/2016 21:30,2,0.000,ALERT,211.70,298.47,59.986,1471743003,"201051344000900","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,535110.7,535110.7,4058,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743069,902869.00
08/20/2016 21:30,2,0.000,ALERT,211.93,298.17,59.928,1471743003,"201051344000648","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,524562.1,524562.1,4042,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743071,902870.00
08/20/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1471743003,"201051344000569","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,535391.5,535391.5,4043,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743073,902871.00
08/20/2016 21:30,2,0.000,ALERT,211.70,298.77,59.991,1471743003,"201051344000983","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,527606.5,527606.5,4038,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743075,902872.00
08/20/2016 21:30,2,0.000,ALERT,211.93,298.47,59.949,1471743003,"201051344001158","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,519961.5,519961.5,4048,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743076,902873.00
08/20/2016 21:30,2,0.000,ALERT,212.16,299.07,60.012,1471743003,"201051344000576","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,527366.9,527366.9,4047,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743078,902874.00
08/20/2016 21:30,2,0.000,ALERT,211.03,296.06,59.975,1471743003,"274151322000087","219011344069620",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,742659.2,742659.2,4066,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743080,902875.00
08/20/2016 21:45,2,0.000,ALERT,212.83,299.97,60.012,1471743903,"201051344000645","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,526885.8,526885.8,4048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743905,902876.00
08/20/2016 21:45,2,0.000,ALERT,211.48,297.57,60.002,1471743903,"274151322000085","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,770387.3,770387.3,4014,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743907,902877.00
08/20/2016 21:45,2,0.000,ALERT,213.06,299.67,59.996,1471743903,"201051344000633","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,518388.7,518388.7,4044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743909,902878.00
08/20/2016 21:45,2,0.000,ALERT,212.61,300.27,59.996,1471743903,"201051344000469","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,520715.1,520715.1,4060,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743911,902879.00
08/20/2016 21:45,2,0.000,ALERT,211.93,298.47,60.023,1471743903,"201051344000646","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,521734.8,521734.8,4044,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743913,902880.00
08/20/2016 21:45,2,0.000,ALERT,211.03,298.47,60.034,1471743903,"274151322000052","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,790403.5,790403.5,4011,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743914,902881.00
08/20/2016 21:45,2,0.000,ALERT,212.38,298.77,60.012,1471743903,"201051344000585","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,530952.6,530952.6,4040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743916,902882.00
08/20/2016 21:45,2,0.000,ALERT,212.16,299.07,60.012,1471743903,"201051344001230","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,525013.9,525013.9,4063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743918,902883.00
08/20/2016 21:45,2,0.000,ALERT,212.61,299.07,59.996,1471743903,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,517770.7,517770.7,4042,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743920,902884.00
08/20/2016 21:45,2,0.000,ALERT,211.93,298.47,60.012,1471743903,"201051344000955","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,531467.9,531467.9,4050,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743922,902885.00
08/20/2016 21:45,2,0.000,ALERT,211.25,296.96,60.002,1471743903,"274151322000094","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,647831.2,647831.2,4086,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743923,902886.00
08/20/2016 21:45,2,0.000,ALERT,212.38,300.27,60.002,1471743903,"201051344000579","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,534964.3,534964.3,4053,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743925,902887.00
08/20/2016 21:45,2,0.000,ALERT,211.93,298.77,59.981,1471743903,"201051344000890","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,528718.1,528718.1,4044,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743927,902888.00
08/20/2016 21:45,2,0.000,ALERT,212.16,298.47,59.996,1471743903,"201051344000438","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,530235.6,530235.6,4051,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743929,902889.00
08/20/2016 21:45,2,0.000,ALERT,212.38,297.87,60.002,1471743903,"201051344000417","219011344069620",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,521674.5,521674.5,4046,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743931,902890.00
08/20/2016 21:45,2,0.000,ALERT,211.03,297.87,59.996,1471743903,"274151322000083","219011344069620",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,783241.8,783241.8,4023,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743932,902891.00
08/20/2016 21:45,2,0.000,ALERT,211.70,296.96,59.970,1471743903,"274151322000076","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,835549.3,835549.3,4023,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743934,902892.00
08/20/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1471743903,"201051344000868","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,519576.4,519576.4,4049,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743936,902893.00
08/20/2016 21:45,2,0.000,ALERT,211.03,298.47,59.991,1471743903,"274151322000095","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,827101.5,827101.5,4030,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743938,902894.00
08/20/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1471743903,"201051344000988","219011344069620",0.00,17.00,0,294.26,301.17,0.0,0.0,0.000,513182.6,513182.6,4065,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743940,902895.00
08/20/2016 21:45,2,0.000,ALERT,211.93,297.87,60.002,1471743903,"201051344001025","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,529865.9,529865.9,4048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743942,902896.00
08/20/2016 21:45,2,0.000,ALERT,212.38,299.97,60.007,1471743903,"201051344000458","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,526944.3,526944.3,4046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743943,902897.00
08/20/2016 21:45,2,0.000,ALERT,213.06,299.67,59.970,1471743903,"201051344000853","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,526124.2,526124.2,4046,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743945,902898.00
08/20/2016 21:45,2,0.000,ALERT,212.61,298.47,60.002,1471743903,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,529484.6,529484.6,4057,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743947,902899.00
08/20/2016 21:45,2,0.000,ALERT,212.38,297.87,60.007,1471743903,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,526440.2,526440.2,4065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743949,902900.00
08/20/2016 21:45,2,0.000,ALERT,212.38,298.77,60.002,1471743903,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,531643.2,531643.2,4064,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743951,902901.00
08/20/2016 21:45,2,0.000,ALERT,212.38,297.57,59.991,1471743903,"201051344000651","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,524497.6,524497.6,4044,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743952,902902.00
08/20/2016 21:45,2,0.000,ALERT,210.80,297.87,59.991,1471743903,"274151322000088","219011344069620",0.00,17.80,0,294.86,298.77,0.0,0.0,0.000,754518.8,754518.8,4017,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743954,902903.00
08/20/2016 21:45,2,0.000,ALERT,211.70,296.96,59.986,1471743903,"274151322000068","219011344069620",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,648076.3,648076.3,4080,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743956,902904.00
08/20/2016 21:45,2,0.000,ALERT,211.93,298.17,59.986,1471743903,"201051344001135","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,520663.3,520663.3,4041,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743958,902905.00
08/20/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1471743903,"201051344000594","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,531345.3,531345.3,4049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743959,902906.00
08/20/2016 21:45,2,0.000,ALERT,212.16,298.17,60.034,1471743903,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,528636.9,528636.9,4055,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743962,902907.00
08/20/2016 21:45,2,0.000,ALERT,211.03,298.17,60.002,1471743903,"274151322000054","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,770177.9,770177.9,4015,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743963,902908.00
08/20/2016 21:45,2,0.000,ALERT,212.61,299.67,60.039,1471743903,"201051344000867","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,518654.4,518654.4,4048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743965,902909.00
08/20/2016 21:45,2,0.000,ALERT,212.38,298.77,60.002,1471743903,"201051344001093","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,525876.2,525876.2,4066,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743967,902910.00
08/20/2016 21:45,2,0.000,ALERT,212.16,299.67,60.028,1471743903,"201051344000900","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,535110.7,535110.7,4060,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743969,902911.00
08/20/2016 21:45,2,0.000,ALERT,212.38,299.07,59.991,1471743903,"201051344000648","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,524562.1,524562.1,4044,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743971,902912.00
08/20/2016 21:45,2,0.000,ALERT,212.38,300.27,60.007,1471743903,"201051344000569","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,535391.5,535391.5,4045,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743973,902913.00
08/20/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1471743903,"201051344000983","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,527606.5,527606.5,4040,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743974,902914.00
08/20/2016 21:45,2,0.000,ALERT,212.38,299.67,60.007,1471743903,"201051344001158","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,519961.5,519961.5,4050,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743976,902915.00
08/20/2016 21:45,2,0.000,ALERT,212.83,299.97,59.949,1471743903,"201051344000576","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,527366.9,527366.9,4049,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471743978,902916.00
08/20/2016 21:45,2,0.000,ALERT,211.25,296.66,59.949,1471743903,"274151322000087","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,742659.2,742659.2,4068,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471743980,902917.00
08/20/2016 22:00,2,0.000,ALERT,212.83,299.97,59.975,1471744804,"201051344000645","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,526885.8,526885.8,4050,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744806,902918.00
08/20/2016 22:00,2,0.000,ALERT,211.48,297.87,60.018,1471744804,"274151322000085","219011344069620",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,770387.3,770387.3,4016,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744808,902919.00
08/20/2016 22:00,2,0.000,ALERT,212.83,299.67,59.975,1471744804,"201051344000633","219011344069620",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,518388.7,518388.7,4046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744810,902920.00
08/20/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1471744804,"201051344000469","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,520715.1,520715.1,4062,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744811,902921.00
08/20/2016 22:00,2,0.000,ALERT,212.16,298.77,60.018,1471744804,"201051344000646","219011344069620",0.00,17.00,0,290.35,299.97,0.0,0.0,0.000,521734.8,521734.8,4046,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744813,902922.00
08/20/2016 22:00,2,0.000,ALERT,211.25,298.47,59.986,1471744804,"274151322000052","219011344069620",0.00,17.80,0,291.55,299.67,0.0,0.0,0.000,790403.5,790403.5,4013,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744815,902923.00
08/20/2016 22:00,2,0.000,ALERT,212.61,299.07,59.986,1471744804,"201051344000585","219011344069620",0.00,17.30,0,290.65,300.27,0.0,0.0,0.000,530952.6,530952.6,4042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744817,902924.00
08/20/2016 22:00,2,0.000,ALERT,212.38,299.07,59.991,1471744804,"201051344001230","219011344069620",0.00,17.00,0,291.55,300.57,0.0,0.0,0.000,525013.9,525013.9,4065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744819,902925.00
08/20/2016 22:00,2,0.000,ALERT,212.83,299.37,59.981,1471744804,"201051344000582","219011344069620",0.00,16.70,0,291.85,300.57,0.0,0.0,0.000,517770.7,517770.7,4044,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744820,902926.00
08/20/2016 22:00,2,0.000,ALERT,212.16,298.47,59.965,1471744804,"201051344000955","219011344069620",0.00,17.30,0,291.25,299.97,0.0,0.0,0.000,531467.9,531467.9,4052,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744822,902927.00
08/20/2016 22:00,2,0.000,ALERT,211.48,297.26,60.018,1471744804,"274151322000094","219011344069620",0.00,17.50,0,291.55,298.77,0.0,0.0,0.000,647831.2,647831.2,4088,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744824,902928.00
08/20/2016 22:00,2,0.000,ALERT,212.38,300.57,59.981,1471744804,"201051344000579","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,534964.3,534964.3,4055,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744826,902929.00
08/20/2016 22:00,2,0.000,ALERT,212.38,299.37,59.981,1471744804,"201051344000890","219011344069620",0.00,17.30,0,291.85,301.17,0.0,0.0,0.000,528718.1,528718.1,4046,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744828,902930.00
08/20/2016 22:00,2,0.000,ALERT,212.61,298.77,59.981,1471744804,"201051344000438","219011344069620",0.00,17.00,0,291.55,300.27,0.0,0.0,0.000,530235.6,530235.6,4053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744830,902931.00
08/20/2016 22:00,2,0.000,ALERT,212.61,298.47,60.012,1471744804,"201051344000417","219011344069620",0.00,17.30,0,290.65,299.37,0.0,0.0,0.000,521674.5,521674.5,4048,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744832,902932.00
08/20/2016 22:00,2,0.000,ALERT,211.25,298.17,59.933,1471744804,"274151322000083","219011344069620",0.00,17.80,0,292.16,299.67,0.0,0.0,0.000,783241.8,783241.8,4025,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744834,902933.00
08/20/2016 22:00,2,0.000,ALERT,211.70,297.26,59.981,1471744804,"274151322000076","219011344069620",0.00,17.80,0,292.16,299.37,0.0,0.0,0.000,835549.3,835549.3,4025,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744836,902934.00
08/20/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1471744804,"201051344000868","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,519576.4,519576.4,4051,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744838,902935.00
08/20/2016 22:00,2,0.000,ALERT,211.25,299.07,59.975,1471744804,"274151322000095","219011344069620",0.00,17.50,0,293.06,300.27,0.0,0.0,0.000,827101.5,827101.5,4032,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744840,902936.00
08/20/2016 22:00,2,0.000,ALERT,212.38,299.67,60.002,1471744804,"201051344000988","219011344069620",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,513182.6,513182.6,4067,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744841,902937.00
08/20/2016 22:00,2,0.000,ALERT,212.38,298.47,59.991,1471744804,"201051344001025","219011344069620",0.00,16.70,0,290.95,300.57,0.0,0.0,0.000,529865.9,529865.9,4050,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744843,902938.00
08/20/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1471744804,"201051344000458","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,526944.3,526944.3,4048,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744845,902939.00
08/20/2016 22:00,2,0.000,ALERT,213.06,300.27,59.954,1471744804,"201051344000853","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,526124.2,526124.2,4048,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744847,902940.00
08/20/2016 22:00,2,0.000,ALERT,212.83,299.07,60.018,1471744804,"201051344000685","219011344069620",0.00,17.30,0,291.25,300.27,0.0,0.0,0.000,529484.6,529484.6,4059,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744848,902941.00
08/20/2016 22:00,2,0.000,ALERT,212.61,298.17,59.959,1471744804,"201051344000917","219011344069620",0.00,17.80,0,289.75,299.67,0.0,0.0,0.000,526440.2,526440.2,4067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744850,902942.00
08/20/2016 22:00,2,0.000,ALERT,212.83,299.07,59.986,1471744804,"201051344001145","219011344069620",0.00,17.00,0,291.85,300.87,0.0,0.0,0.000,531643.2,531643.2,4066,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744852,902943.00
08/20/2016 22:00,2,0.000,ALERT,212.83,298.17,59.986,1471744804,"201051344000651","219011344069620",0.00,16.70,0,290.65,299.67,0.0,0.0,0.000,524497.6,524497.6,4046,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744854,902944.00
08/20/2016 22:00,2,0.000,ALERT,211.03,297.57,59.975,1471744804,"274151322000088","219011344069620",0.00,18.00,0,291.55,299.07,0.0,0.0,0.000,754518.8,754518.8,4019,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744856,902945.00
08/20/2016 22:00,2,0.000,ALERT,211.93,297.57,59.981,1471744804,"274151322000068","219011344069620",0.00,18.00,0,290.95,298.47,0.0,0.0,0.000,648076.3,648076.3,4082,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744857,902946.00
08/20/2016 22:00,2,0.000,ALERT,212.16,298.77,59.986,1471744804,"201051344001135","219011344069620",0.00,17.00,0,291.55,300.57,0.0,0.0,0.000,520663.3,520663.3,4043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744859,902947.00
08/20/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1471744804,"201051344000594","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,531345.3,531345.3,4051,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744861,902948.00
08/20/2016 22:00,2,0.000,ALERT,212.61,298.47,59.975,1471744804,"201051344001203","219011344069620",0.00,17.00,0,291.25,301.77,0.0,0.0,0.000,528636.9,528636.9,4057,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744863,902949.00
08/20/2016 22:00,2,0.000,ALERT,211.25,297.87,59.949,1471744804,"274151322000054","219011344069620",0.00,18.30,0,292.16,299.97,0.0,0.0,0.000,770177.9,770177.9,4017,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744865,902950.00
08/20/2016 22:00,2,0.000,ALERT,212.61,299.97,59.986,1471744804,"201051344000867","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,518654.4,518654.4,4050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744866,902951.00
08/20/2016 22:00,2,0.000,ALERT,212.61,299.07,59.986,1471744804,"201051344001093","219011344069620",0.00,17.50,0,290.95,299.97,0.0,0.0,0.000,525876.2,525876.2,4068,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744868,902952.00
08/20/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1471744804,"201051344000900","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,535110.7,535110.7,4062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744870,902953.00
08/20/2016 22:00,2,0.000,ALERT,212.61,299.37,59.996,1471744804,"201051344000648","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,524562.1,524562.1,4046,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744872,902954.00
08/20/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1471744804,"201051344000569","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,535391.5,535391.5,4047,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744874,902955.00
08/20/2016 22:00,2,0.000,ALERT,212.38,300.27,59.991,1471744804,"201051344000983","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,527606.5,527606.5,4042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744876,902956.00
08/20/2016 22:00,2,0.000,ALERT,212.38,299.67,60.028,1471744804,"201051344001158","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,519961.5,519961.5,4052,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744877,902957.00
08/20/2016 22:00,2,0.000,ALERT,213.06,300.57,59.986,1471744804,"201051344000576","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,527366.9,527366.9,4051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471744879,902958.00
08/20/2016 22:00,2,0.000,ALERT,211.48,297.26,59.954,1471744804,"274151322000087","219011344069620",0.00,18.70,0,291.25,298.77,0.0,0.0,0.000,742659.2,742659.2,4070,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471744881,902959.00
08/20/2016 22:15,2,0.000,ALERT,213.51,300.57,59.975,1471745703,"201051344000645","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,526885.8,526885.8,4052,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745705,902960.00
08/20/2016 22:15,2,0.000,ALERT,211.93,297.57,60.012,1471745703,"274151322000085","219011344069620",0.00,18.00,0,292.76,299.97,0.0,0.0,0.000,770387.3,770387.3,4018,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745707,902961.00
08/20/2016 22:15,2,0.000,ALERT,213.74,300.27,59.965,1471745703,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,518388.7,518388.7,4048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745709,902962.00
08/20/2016 22:15,2,0.000,ALERT,213.29,300.57,59.970,1471745703,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,520715.1,520715.1,4064,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745711,902963.00
08/20/2016 22:15,2,0.000,ALERT,212.61,299.07,59.970,1471745703,"201051344000646","219011344069620",0.00,17.00,0,291.55,300.87,0.0,0.0,0.000,521734.8,521734.8,4048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745712,902964.00
08/20/2016 22:15,2,0.000,ALERT,211.70,298.47,59.959,1471745703,"274151322000052","219011344069620",0.00,17.80,0,292.46,300.27,0.0,0.0,0.000,790403.5,790403.5,4015,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745714,902965.00
08/20/2016 22:15,2,0.000,ALERT,213.06,299.07,59.970,1471745703,"201051344000585","219011344069620",0.00,17.30,0,291.85,300.87,0.0,0.0,0.000,530952.6,530952.6,4044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745716,902966.00
08/20/2016 22:15,2,0.000,ALERT,212.83,299.37,59.965,1471745703,"201051344001230","219011344069620",0.00,17.00,0,292.46,301.47,0.0,0.0,0.000,525013.9,525013.9,4067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745718,902967.00
08/20/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1471745703,"201051344000582","219011344069620",0.00,17.00,0,292.76,301.47,0.0,0.0,0.000,517770.7,517770.7,4046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745720,902968.00
08/20/2016 22:15,2,0.000,ALERT,212.61,298.77,59.922,1471745703,"201051344000955","219011344069620",0.00,17.30,0,292.16,300.57,0.0,0.0,0.000,531467.9,531467.9,4054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745721,902969.00
08/20/2016 22:15,2,0.000,ALERT,212.16,297.26,59.933,1471745703,"274151322000094","219011344069620",0.00,17.30,0,292.46,299.07,0.0,0.0,0.000,647831.2,647831.2,4090,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745723,902970.00
08/20/2016 22:15,2,0.000,ALERT,213.06,301.17,59.970,1471745703,"201051344000579","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,534964.3,534964.3,4057,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745725,902971.00
08/20/2016 22:15,2,0.000,ALERT,212.83,299.07,59.954,1471745703,"201051344000890","219011344069620",0.00,17.30,0,293.06,301.77,0.0,0.0,0.000,528718.1,528718.1,4048,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745727,902972.00
08/20/2016 22:15,2,0.000,ALERT,213.06,299.07,59.970,1471745703,"201051344000438","219011344069620",0.00,17.00,0,292.46,301.17,0.0,0.0,0.000,530235.6,530235.6,4055,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745729,902973.00
08/20/2016 22:15,2,0.000,ALERT,212.83,298.47,59.965,1471745703,"201051344000417","219011344069620",0.00,17.30,0,291.55,300.27,0.0,0.0,0.000,521674.5,521674.5,4050,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745730,902974.00
08/20/2016 22:15,2,0.000,ALERT,211.93,298.77,59.996,1471745703,"274151322000083","219011344069620",0.00,17.80,0,293.06,300.27,0.0,0.0,0.000,783241.8,783241.8,4027,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745732,902975.00
08/20/2016 22:15,2,0.000,ALERT,212.38,297.87,60.002,1471745703,"274151322000076","219011344069620",0.00,17.50,0,293.06,299.97,0.0,0.0,0.000,835549.3,835549.3,4027,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745734,902976.00
