ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 22:15,2,0.000,ALERT,212.83,301.17,59.954,1471745703,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,519576.4,519576.4,4053,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745736,902977.00
08/20/2016 22:15,2,0.000,ALERT,211.93,299.07,60.007,1471745703,"274151322000095","219011344069620",0.00,17.50,0,293.66,300.87,0.0,0.0,0.000,827101.5,827101.5,4034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745738,902978.00
08/20/2016 22:15,2,0.000,ALERT,212.83,300.57,59.928,1471745703,"201051344000988","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,513182.6,513182.6,4069,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745740,902979.00
08/20/2016 22:15,2,0.000,ALERT,212.83,298.47,60.002,1471745703,"201051344001025","219011344069620",0.00,16.70,0,292.16,301.47,0.0,0.0,0.000,529865.9,529865.9,4052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745742,902980.00
08/20/2016 22:15,2,0.000,ALERT,212.83,300.57,59.938,1471745703,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,526944.3,526944.3,4050,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745744,902981.00
08/20/2016 22:15,2,0.000,ALERT,213.51,300.57,59.965,1471745703,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,526124.2,526124.2,4050,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745745,902982.00
08/20/2016 22:15,2,0.000,ALERT,213.51,299.37,59.965,1471745703,"201051344000685","219011344069620",0.00,17.30,0,292.16,300.87,0.0,0.0,0.000,529484.6,529484.6,4061,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745747,902983.00
08/20/2016 22:15,2,0.000,ALERT,213.06,299.07,59.965,1471745703,"201051344000917","219011344069620",0.00,18.00,0,290.95,300.27,0.0,0.0,0.000,526440.2,526440.2,4069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745749,902984.00
08/20/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1471745703,"201051344001145","219011344069620",0.00,17.30,0,293.06,301.47,0.0,0.0,0.000,531643.2,531643.2,4068,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745751,902985.00
08/20/2016 22:15,2,0.000,ALERT,213.06,298.47,59.965,1471745703,"201051344000651","219011344069620",0.00,16.70,0,291.85,300.57,0.0,0.0,0.000,524497.6,524497.6,4048,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745753,902986.00
08/20/2016 22:15,2,0.000,ALERT,211.70,298.17,59.970,1471745703,"274151322000088","219011344069620",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,754518.8,754518.8,4021,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745755,902987.00
08/20/2016 22:15,2,0.000,ALERT,212.16,297.57,59.965,1471745703,"274151322000068","219011344069620",0.00,18.00,0,291.85,299.07,0.0,0.0,0.000,648076.3,648076.3,4084,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745757,902988.00
08/20/2016 22:15,2,0.000,ALERT,212.61,299.37,60.007,1471745703,"201051344001135","219011344069620",0.00,17.30,0,292.46,301.17,0.0,0.0,0.000,520663.3,520663.3,4045,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745759,902989.00
08/20/2016 22:15,2,0.000,ALERT,212.83,301.17,59.975,1471745703,"201051344000594","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,531345.3,531345.3,4053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745760,902990.00
08/20/2016 22:15,2,0.000,ALERT,213.06,299.07,59.944,1471745703,"201051344001203","219011344069620",0.00,17.30,0,292.46,302.68,0.0,0.0,0.000,528636.9,528636.9,4059,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745762,902991.00
08/20/2016 22:15,2,0.000,ALERT,211.70,298.47,59.975,1471745703,"274151322000054","219011344069620",0.00,18.30,0,293.06,300.27,0.0,0.0,0.000,770177.9,770177.9,4019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745764,902992.00
08/20/2016 22:15,2,0.000,ALERT,213.06,300.27,59.975,1471745703,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,518654.4,518654.4,4052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745766,902993.00
08/20/2016 22:15,2,0.000,ALERT,212.83,299.37,59.986,1471745703,"201051344001093","219011344069620",0.00,17.80,0,292.16,300.87,0.0,0.0,0.000,525876.2,525876.2,4070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745768,902994.00
08/20/2016 22:15,2,0.000,ALERT,212.83,300.87,59.975,1471745703,"201051344000900","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,535110.7,535110.7,4064,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745770,902995.00
08/20/2016 22:15,2,0.000,ALERT,213.29,300.27,59.981,1471745703,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,524562.1,524562.1,4048,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745772,902996.00
08/20/2016 22:15,2,0.000,ALERT,213.06,301.17,59.970,1471745703,"201051344000569","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,535391.5,535391.5,4049,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745773,902997.00
08/20/2016 22:15,2,0.000,ALERT,213.06,300.87,59.970,1471745703,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,527606.5,527606.5,4044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745775,902998.00
08/20/2016 22:15,2,0.000,ALERT,213.06,300.27,59.975,1471745703,"201051344001158","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,519961.5,519961.5,4054,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745777,902999.00
08/20/2016 22:15,2,0.000,ALERT,213.51,301.17,59.959,1471745703,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,527366.9,527366.9,4053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471745779,903000.00
08/20/2016 22:15,2,0.000,ALERT,212.16,297.57,59.965,1471745703,"274151322000087","219011344069620",0.00,18.70,0,292.16,299.37,0.0,0.0,0.000,742659.2,742659.2,4072,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471745781,903001.00
08/20/2016 22:30,2,0.000,ALERT,213.74,301.17,60.018,1471746603,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,526885.8,526885.8,4054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746605,903002.00
08/20/2016 22:30,2,0.000,ALERT,212.38,299.07,59.981,1471746603,"274151322000085","219011344069620",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,770387.3,770387.3,4020,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746607,903003.00
08/20/2016 22:30,2,0.000,ALERT,213.96,300.87,60.023,1471746603,"201051344000633","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,518388.7,518388.7,4050,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746609,903004.00
08/20/2016 22:30,2,0.000,ALERT,213.29,301.47,60.023,1471746603,"201051344000469","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,520715.1,520715.1,4066,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746611,903005.00
08/20/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1471746603,"201051344000646","219011344069620",0.00,17.00,0,292.16,300.87,0.0,0.0,0.000,521734.8,521734.8,4050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746613,903006.00
08/20/2016 22:30,2,0.000,ALERT,211.93,299.37,60.012,1471746603,"274151322000052","219011344069620",0.00,17.80,0,293.66,300.87,0.0,0.0,0.000,790403.5,790403.5,4017,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746615,903007.00
08/20/2016 22:30,2,0.000,ALERT,213.29,299.67,60.018,1471746603,"201051344000585","219011344069620",0.00,17.30,0,292.46,300.87,0.0,0.0,0.000,530952.6,530952.6,4046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746617,903008.00
08/20/2016 22:30,2,0.000,ALERT,212.83,300.27,60.012,1471746603,"201051344001230","219011344069620",0.00,17.00,0,292.76,301.17,0.0,0.0,0.000,525013.9,525013.9,4069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746618,903009.00
08/20/2016 22:30,2,0.000,ALERT,213.51,300.57,59.986,1471746603,"201051344000582","219011344069620",0.00,17.00,0,293.06,301.47,0.0,0.0,0.000,517770.7,517770.7,4048,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746620,903010.00
08/20/2016 22:30,2,0.000,ALERT,212.83,299.67,60.023,1471746603,"201051344000955","219011344069620",0.00,17.30,0,292.46,300.57,0.0,0.0,0.000,531467.9,531467.9,4056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746622,903011.00
08/20/2016 22:30,2,0.000,ALERT,212.38,298.47,60.039,1471746603,"274151322000094","219011344069620",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,647831.2,647831.2,4092,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746624,903012.00
08/20/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1471746603,"201051344000579","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,534964.3,534964.3,4059,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746626,903013.00
08/20/2016 22:30,2,0.000,ALERT,213.06,299.97,60.034,1471746603,"201051344000890","219011344069620",0.00,17.30,0,292.76,301.77,0.0,0.0,0.000,528718.1,528718.1,4050,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746627,903014.00
08/20/2016 22:30,2,0.000,ALERT,213.29,299.67,60.018,1471746603,"201051344000438","219011344069620",0.00,17.00,0,292.46,301.17,0.0,0.0,0.000,530235.6,530235.6,4057,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746629,903015.00
08/20/2016 22:30,2,0.000,ALERT,213.06,299.07,60.023,1471746603,"201051344000417","219011344069620",0.00,17.30,0,291.85,300.27,0.0,0.0,0.000,521674.5,521674.5,4052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746631,903016.00
08/20/2016 22:30,2,0.000,ALERT,212.38,299.37,60.007,1471746603,"274151322000083","219011344069620",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,783241.8,783241.8,4029,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746633,903017.00
08/20/2016 22:30,2,0.000,ALERT,213.06,299.37,59.975,1471746603,"274151322000076","219011344069620",0.00,17.50,0,293.66,300.57,0.0,0.0,0.000,835549.3,835549.3,4029,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746635,903018.00
08/20/2016 22:30,2,0.000,ALERT,213.06,300.87,60.012,1471746603,"201051344000868","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,519576.4,519576.4,4055,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746636,903019.00
08/20/2016 22:30,2,0.000,ALERT,212.16,299.97,60.012,1471746603,"274151322000095","219011344069620",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,827101.5,827101.5,4036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746638,903020.00
08/20/2016 22:30,2,0.000,ALERT,213.06,301.17,60.018,1471746603,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,513182.6,513182.6,4071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746640,903021.00
08/20/2016 22:30,2,0.000,ALERT,213.06,299.07,60.023,1471746603,"201051344001025","219011344069620",0.00,16.70,0,291.85,301.47,0.0,0.0,0.000,529865.9,529865.9,4054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746642,903022.00
08/20/2016 22:30,2,0.000,ALERT,213.29,301.47,60.018,1471746603,"201051344000458","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,526944.3,526944.3,4052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746644,903023.00
08/20/2016 22:30,2,0.000,ALERT,213.96,301.17,60.028,1471746603,"201051344000853","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,526124.2,526124.2,4052,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746646,903024.00
08/20/2016 22:30,2,0.000,ALERT,213.51,299.97,60.018,1471746603,"201051344000685","219011344069620",0.00,17.30,0,292.46,300.87,0.0,0.0,0.000,529484.6,529484.6,4063,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746647,903025.00
08/20/2016 22:30,2,0.000,ALERT,213.29,299.37,60.012,1471746603,"201051344000917","219011344069620",0.00,17.80,0,291.55,300.27,0.0,0.0,0.000,526440.2,526440.2,4071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746649,903026.00
08/20/2016 22:30,2,0.000,ALERT,213.51,299.97,60.018,1471746603,"201051344001145","219011344069620",0.00,17.00,0,292.76,301.77,0.0,0.0,0.000,531643.2,531643.2,4070,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746651,903027.00
08/20/2016 22:30,2,0.000,ALERT,213.29,299.37,60.023,1471746603,"201051344000651","219011344069620",0.00,16.70,0,291.85,300.57,0.0,0.0,0.000,524497.6,524497.6,4050,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746653,903028.00
08/20/2016 22:30,2,0.000,ALERT,211.93,299.37,59.965,1471746603,"274151322000088","219011344069620",0.00,17.80,0,293.66,300.57,0.0,0.0,0.000,754518.8,754518.8,4023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746655,903029.00
08/20/2016 22:30,2,0.000,ALERT,212.83,298.17,60.012,1471746603,"274151322000068","219011344069620",0.00,18.00,0,292.76,299.97,0.0,0.0,0.000,648076.3,648076.3,4086,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746656,903030.00
08/20/2016 22:30,2,0.000,ALERT,213.06,299.67,60.028,1471746603,"201051344001135","219011344069620",0.00,17.00,0,292.46,301.47,0.0,0.0,0.000,520663.3,520663.3,4047,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746658,903031.00
08/20/2016 22:30,2,0.000,ALERT,213.06,302.07,60.007,1471746603,"201051344000594","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,531345.3,531345.3,4055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746660,903032.00
08/20/2016 22:30,2,0.000,ALERT,213.29,299.67,60.018,1471746603,"201051344001203","219011344069620",0.00,17.30,0,291.85,302.98,0.0,0.0,0.000,528636.9,528636.9,4061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746662,903033.00
08/20/2016 22:30,2,0.000,ALERT,212.16,299.07,60.002,1471746603,"274151322000054","219011344069620",0.00,18.30,0,293.96,301.17,0.0,0.0,0.000,770177.9,770177.9,4021,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746664,903034.00
08/20/2016 22:30,2,0.000,ALERT,213.51,301.17,59.965,1471746603,"201051344000867","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,518654.4,518654.4,4054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746665,903035.00
08/20/2016 22:30,2,0.000,ALERT,213.06,299.67,60.034,1471746603,"201051344001093","219011344069620",0.00,17.50,0,292.46,300.87,0.0,0.0,0.000,525876.2,525876.2,4072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746667,903036.00
08/20/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1471746603,"201051344000900","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,535110.7,535110.7,4066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746669,903037.00
08/20/2016 22:30,2,0.000,ALERT,213.51,300.87,60.034,1471746603,"201051344000648","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,524562.1,524562.1,4050,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746671,903038.00
08/20/2016 22:30,2,0.000,ALERT,213.29,302.07,60.007,1471746603,"201051344000569","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,535391.5,535391.5,4051,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746673,903039.00
08/20/2016 22:30,2,0.000,ALERT,213.29,301.77,60.018,1471746603,"201051344000983","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,527606.5,527606.5,4046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746675,903040.00
08/20/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1471746603,"201051344001158","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,519961.5,519961.5,4056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746677,903041.00
08/20/2016 22:30,2,0.000,ALERT,213.74,302.07,60.018,1471746603,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,527366.9,527366.9,4055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471746679,903042.00
08/20/2016 22:30,2,0.000,ALERT,212.16,299.37,60.007,1471746603,"274151322000087","219011344069620",0.00,18.30,0,293.06,300.27,0.0,0.0,0.000,742659.2,742659.2,4074,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471746681,903043.00
08/20/2016 22:45,2,0.000,ALERT,213.06,300.57,60.007,1471747503,"201051344000645","219011344069620",0.00,17.00,0,288.55,304.18,0.0,0.0,0.000,526885.8,526885.8,4056,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747505,903044.00
08/20/2016 22:45,2,0.000,ALERT,211.48,298.17,59.938,1471747503,"274151322000085","219011344069620",0.00,17.80,0,286.44,301.77,0.0,0.0,0.000,770387.3,770387.3,4022,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747507,903045.00
08/20/2016 22:45,2,0.000,ALERT,213.06,300.27,59.928,1471747503,"201051344000633","219011344069620",0.00,16.70,0,286.74,303.88,0.0,0.0,0.000,518388.7,518388.7,4052,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747509,903046.00
08/20/2016 22:45,2,0.000,ALERT,212.61,300.27,59.970,1471747503,"201051344000469","219011344069620",0.00,16.00,0,287.35,303.88,0.0,0.0,0.000,520715.1,520715.1,4068,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747510,903047.00
08/20/2016 22:45,2,0.000,ALERT,212.38,299.37,59.975,1471747503,"201051344000646","219011344069620",0.00,16.70,0,283.44,302.68,0.0,0.0,0.000,521734.8,521734.8,4052,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747512,903048.00
08/20/2016 22:45,2,0.000,ALERT,211.25,299.37,59.959,1471747503,"274151322000052","219011344069620",0.00,17.50,0,285.84,302.07,0.0,0.0,0.000,790403.5,790403.5,4019,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747514,903049.00
08/20/2016 22:45,2,0.000,ALERT,212.83,299.37,60.002,1471747503,"201051344000585","219011344069620",0.00,17.00,0,283.74,302.37,0.0,0.0,0.000,530952.6,530952.6,4048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747516,903050.00
08/20/2016 22:45,2,0.000,ALERT,212.83,299.97,59.975,1471747503,"201051344001230","219011344069620",0.00,17.00,0,284.34,303.28,0.0,0.0,0.000,525013.9,525013.9,4071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747518,903051.00
08/20/2016 22:45,2,0.000,ALERT,213.29,300.27,59.970,1471747503,"201051344000582","219011344069620",0.00,17.00,0,284.94,303.28,0.0,0.0,0.000,517770.7,517770.7,4050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747519,903052.00
08/20/2016 22:45,2,0.000,ALERT,212.38,299.37,59.949,1471747503,"201051344000955","219011344069620",0.00,17.30,0,284.04,302.68,0.0,0.0,0.000,531467.9,531467.9,4058,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747521,903053.00
08/20/2016 22:45,2,0.000,ALERT,211.48,297.87,59.959,1471747503,"274151322000094","219011344069620",0.00,17.00,0,286.14,301.17,0.0,0.0,0.000,647831.2,647831.2,4094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747523,903054.00
08/20/2016 22:45,2,0.000,ALERT,212.61,301.17,59.959,1471747503,"201051344000579","219011344069620",0.00,17.00,0,289.45,305.08,0.0,0.0,0.000,534964.3,534964.3,4061,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747525,903055.00
08/20/2016 22:45,2,0.000,ALERT,212.61,299.67,59.991,1471747503,"201051344000890","219011344069620",0.00,17.30,0,284.34,303.88,0.0,0.0,0.000,528718.1,528718.1,4052,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747527,903056.00
08/20/2016 22:45,2,0.000,ALERT,212.83,299.37,59.965,1471747503,"201051344000438","219011344069620",0.00,17.00,0,284.04,303.28,0.0,0.0,0.000,530235.6,530235.6,4059,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747529,903057.00
08/20/2016 22:45,2,0.000,ALERT,212.83,298.77,59.965,1471747503,"201051344000417","219011344069620",0.00,17.00,0,283.44,302.07,0.0,0.0,0.000,521674.5,521674.5,4054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747530,903058.00
08/20/2016 22:45,2,0.000,ALERT,211.48,299.07,60.007,1471747503,"274151322000083","219011344069620",0.00,17.80,0,286.44,301.77,0.0,0.0,0.000,783241.8,783241.8,4031,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747532,903059.00
08/20/2016 22:45,2,0.000,ALERT,211.93,298.47,59.965,1471747503,"274151322000076","219011344069620",0.00,17.30,0,286.44,301.77,0.0,0.0,0.000,835549.3,835549.3,4031,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747534,903060.00
08/20/2016 22:45,2,0.000,ALERT,212.61,301.17,59.975,1471747503,"201051344000868","219011344069620",0.00,16.70,0,289.45,304.78,0.0,0.0,0.000,519576.4,519576.4,4057,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747536,903061.00
08/20/2016 22:45,2,0.000,ALERT,212.38,301.17,59.991,1471747503,"274151322000095","219011344069620",0.00,17.30,0,287.05,304.78,0.0,0.0,0.000,827101.5,827101.5,4038,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747538,903062.00
08/20/2016 22:45,2,0.000,ALERT,213.74,302.07,59.965,1471747503,"201051344000988","219011344069620",0.00,17.00,0,286.14,304.18,0.0,0.0,0.000,513182.6,513182.6,4073,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747540,903063.00
08/20/2016 22:45,2,0.000,ALERT,213.74,300.27,59.996,1471747503,"201051344001025","219011344069620",0.00,16.70,0,283.44,303.28,0.0,0.0,0.000,529865.9,529865.9,4056,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747541,903064.00
08/20/2016 22:45,2,0.000,ALERT,213.74,302.37,59.928,1471747503,"201051344000458","219011344069620",0.00,17.30,0,288.85,304.78,0.0,0.0,0.000,526944.3,526944.3,4054,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747543,903065.00
08/20/2016 22:45,2,0.000,ALERT,214.41,302.07,59.970,1471747503,"201051344000853","219011344069620",0.00,16.30,0,288.55,304.48,0.0,0.0,0.000,526124.2,526124.2,4054,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747545,903066.00
08/20/2016 22:45,2,0.000,ALERT,214.41,301.17,59.959,1471747503,"201051344000685","219011344069620",0.00,17.30,0,284.04,302.98,0.0,0.0,0.000,529484.6,529484.6,4065,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747547,903067.00
08/20/2016 22:45,2,0.000,ALERT,213.96,300.27,59.970,1471747503,"201051344000917","219011344069620",0.00,17.80,0,283.14,301.77,0.0,0.0,0.000,526440.2,526440.2,4073,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747549,903068.00
08/20/2016 22:45,2,0.000,ALERT,214.19,301.47,59.970,1471747503,"201051344001145","219011344069620",0.00,17.00,0,284.34,303.88,0.0,0.0,0.000,531643.2,531643.2,4072,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747550,903069.00
08/20/2016 22:45,2,0.000,ALERT,214.19,300.27,59.965,1471747503,"201051344000651","219011344069620",0.00,16.30,0,283.44,302.37,0.0,0.0,0.000,524497.6,524497.6,4052,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747552,903070.00
08/20/2016 22:45,2,0.000,ALERT,211.93,299.67,59.959,1471747503,"274151322000088","219011344069620",0.00,17.80,0,286.14,303.58,0.0,0.0,0.000,754518.8,754518.8,4025,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747554,903071.00
08/20/2016 22:45,2,0.000,ALERT,213.06,299.07,59.949,1471747503,"274151322000068","219011344069620",0.00,17.80,0,285.24,302.68,0.0,0.0,0.000,648076.3,648076.3,4088,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747556,903072.00
08/20/2016 22:45,2,0.000,ALERT,213.74,300.87,59.959,1471747503,"201051344001135","219011344069620",0.00,17.00,0,284.04,303.28,0.0,0.0,0.000,520663.3,520663.3,4049,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747558,903073.00
08/20/2016 22:45,2,0.000,ALERT,213.51,302.98,59.959,1471747503,"201051344000594","219011344069620",0.00,17.00,0,288.25,305.08,0.0,0.0,0.000,531345.3,531345.3,4057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747559,903074.00
08/20/2016 22:45,2,0.000,ALERT,214.19,300.87,59.970,1471747503,"201051344001203","219011344069620",0.00,17.00,0,283.74,304.48,0.0,0.0,0.000,528636.9,528636.9,4063,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747561,903075.00
08/20/2016 22:45,2,0.000,ALERT,212.38,299.97,59.959,1471747503,"274151322000054","219011344069620",0.00,18.00,0,286.14,304.18,0.0,0.0,0.000,770177.9,770177.9,4023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747563,903076.00
08/20/2016 22:45,2,0.000,ALERT,213.96,302.07,59.965,1471747503,"201051344000867","219011344069620",0.00,17.30,0,288.55,304.48,0.0,0.0,0.000,518654.4,518654.4,4056,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747565,903077.00
08/20/2016 22:45,2,0.000,ALERT,214.19,301.17,59.965,1471747503,"201051344001093","219011344069620",0.00,17.50,0,284.04,302.68,0.0,0.0,0.000,525876.2,525876.2,4074,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747567,903078.00
08/20/2016 22:45,2,0.000,ALERT,213.74,302.07,59.965,1471747503,"201051344000900","219011344069620",0.00,16.30,0,288.25,304.18,0.0,0.0,0.000,535110.7,535110.7,4068,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747568,903079.00
08/20/2016 22:45,2,0.000,ALERT,213.96,301.47,59.965,1471747503,"201051344000648","219011344069620",0.00,16.00,0,288.25,304.18,0.0,0.0,0.000,524562.1,524562.1,4052,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747570,903080.00
08/20/2016 22:45,2,0.000,ALERT,213.74,302.68,59.970,1471747503,"201051344000569","219011344069620",0.00,16.70,0,289.45,305.08,0.0,0.0,0.000,535391.5,535391.5,4053,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747572,903081.00
08/20/2016 22:45,2,0.000,ALERT,213.74,302.37,59.965,1471747503,"201051344000983","219011344069620",0.00,16.70,0,289.15,304.78,0.0,0.0,0.000,527606.5,527606.5,4048,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747574,903082.00
08/20/2016 22:45,2,0.000,ALERT,213.74,301.77,59.970,1471747503,"201051344001158","219011344069620",0.00,16.30,0,287.95,303.88,0.0,0.0,0.000,519961.5,519961.5,4058,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471747576,903083.00
08/20/2016 22:45,2,0.000,ALERT,214.19,302.37,59.970,1471747503,"201051344000576","219011344069620",0.00,16.30,0,288.55,304.48,0.0,0.0,0.000,527366.9,527366.9,4057,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747577,903084.00
08/20/2016 22:45,2,0.000,ALERT,212.61,298.77,59.970,1471747503,"274151322000087","219011344069620",0.00,18.30,0,285.54,303.28,0.0,0.0,0.000,742659.2,742659.2,4076,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471747579,903085.00
08/20/2016 23:00,2,0.000,ALERT,213.51,301.77,59.986,1471748403,"201051344000645","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,526885.8,526885.8,4058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748405,903086.00
08/20/2016 23:00,2,0.000,ALERT,211.93,299.07,60.002,1471748403,"274151322000085","219011344069620",0.00,17.80,0,294.56,303.58,0.0,0.0,0.000,770387.3,770387.3,4024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748407,903087.00
08/20/2016 23:00,2,0.000,ALERT,213.74,301.47,59.981,1471748403,"201051344000633","219011344069620",0.00,16.70,0,296.66,303.88,0.0,0.0,0.000,518388.7,518388.7,4054,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748409,903088.00
08/20/2016 23:00,2,0.000,ALERT,213.06,301.47,59.970,1471748403,"201051344000469","219011344069620",0.00,16.00,0,297.87,303.88,0.0,0.0,0.000,520715.1,520715.1,4070,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471748411,903089.00
08/20/2016 23:00,2,0.000,ALERT,211.93,298.77,59.981,1471748403,"201051344000646","219011344069620",0.00,16.70,0,293.66,302.07,0.0,0.0,0.000,521734.8,521734.8,4054,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748413,903090.00
08/20/2016 23:00,2,0.000,ALERT,211.48,298.47,59.970,1471748403,"274151322000052","219011344069620",0.00,17.50,0,294.56,304.18,0.0,0.0,0.000,790403.5,790403.5,4021,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748414,903091.00
08/20/2016 23:00,2,0.000,ALERT,212.38,299.07,59.986,1471748403,"201051344000585","219011344069620",0.00,17.30,0,293.96,302.37,0.0,0.0,0.000,530952.6,530952.6,4050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748416,903092.00
08/20/2016 23:00,2,0.000,ALERT,212.38,299.07,59.986,1471748403,"201051344001230","219011344069620",0.00,17.00,0,294.26,302.37,0.0,0.0,0.000,525013.9,525013.9,4073,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471748418,903093.00
08/20/2016 23:00,2,0.000,ALERT,212.83,299.67,59.933,1471748403,"201051344000582","219011344069620",0.00,16.70,0,294.56,302.98,0.0,0.0,0.000,517770.7,517770.7,4052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471748420,903094.00
08/20/2016 23:00,2,0.000,ALERT,211.93,298.47,59.970,1471748403,"201051344000955","219011344069620",0.00,17.30,0,293.96,302.07,0.0,0.0,0.000,531467.9,531467.9,4060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748422,903095.00
08/20/2016 23:00,2,0.000,ALERT,211.93,298.47,59.965,1471748403,"274151322000094","219011344069620",0.00,17.00,0,294.26,302.98,0.0,0.0,0.000,647831.2,647831.2,4096,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748423,903096.00
08/20/2016 23:00,2,0.000,ALERT,213.29,302.68,59.922,1471748403,"201051344000579","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,534964.3,534964.3,4063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748425,903097.00
08/20/2016 23:00,2,0.000,ALERT,212.16,299.07,59.933,1471748403,"201051344000890","219011344069620",0.00,17.30,0,294.26,303.28,0.0,0.0,0.000,528718.1,528718.1,4054,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748427,903098.00
08/20/2016 23:00,2,0.000,ALERT,212.38,298.77,59.970,1471748403,"201051344000438","219011344069620",0.00,16.70,0,293.96,302.68,0.0,0.0,0.000,530235.6,530235.6,4061,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748429,903099.00
08/20/2016 23:00,2,0.000,ALERT,212.38,297.87,59.970,1471748403,"201051344000417","219011344069620",0.00,17.00,0,293.36,301.47,0.0,0.0,0.000,521674.5,521674.5,4056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748431,903100.00
08/20/2016 23:00,2,0.000,ALERT,211.93,299.67,59.965,1471748403,"274151322000083","219011344069620",0.00,17.50,0,295.16,304.48,0.0,0.0,0.000,783241.8,783241.8,4033,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748432,903101.00
08/20/2016 23:00,2,0.000,ALERT,212.38,298.77,59.959,1471748403,"274151322000076","219011344069620",0.00,17.30,0,294.56,303.58,0.0,0.0,0.000,835549.3,835549.3,4033,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748434,903102.00
08/20/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1471748403,"201051344000868","219011344069620",0.00,16.70,0,299.37,305.08,0.0,0.0,0.000,519576.4,519576.4,4059,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748436,903103.00
08/20/2016 23:00,2,0.000,ALERT,211.93,299.97,59.965,1471748403,"274151322000095","219011344069620",0.00,17.30,0,295.76,302.68,0.0,0.0,0.000,827101.5,827101.5,4040,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748438,903104.00
08/20/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1471748403,"201051344000988","219011344069620",0.00,16.70,0,297.87,303.88,0.0,0.0,0.000,513182.6,513182.6,4075,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748440,903105.00
08/20/2016 23:00,2,0.000,ALERT,212.16,297.87,59.981,1471748403,"201051344001025","219011344069620",0.00,16.70,0,293.36,302.98,0.0,0.0,0.000,529865.9,529865.9,4058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471748442,903106.00
08/20/2016 23:00,2,0.000,ALERT,213.29,302.07,59.996,1471748403,"201051344000458","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,526944.3,526944.3,4056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748443,903107.00
08/20/2016 23:00,2,0.000,ALERT,213.74,301.77,59.938,1471748403,"201051344000853","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,526124.2,526124.2,4056,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748445,903108.00
08/20/2016 23:00,2,0.000,ALERT,212.61,298.47,59.981,1471748403,"201051344000685","219011344069620",0.00,17.30,0,293.96,302.68,0.0,0.0,0.000,529484.6,529484.6,4067,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748447,903109.00
08/20/2016 23:00,2,0.000,ALERT,212.38,298.17,59.965,1471748403,"201051344000917","219011344069620",0.00,17.80,0,293.06,301.77,0.0,0.0,0.000,526440.2,526440.2,4075,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748449,903110.00
08/20/2016 23:00,2,0.000,ALERT,212.61,298.77,59.975,1471748403,"201051344001145","219011344069620",0.00,16.70,0,294.26,303.28,0.0,0.0,0.000,531643.2,531643.2,4074,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748451,903111.00
08/20/2016 23:00,2,0.000,ALERT,212.38,297.57,59.970,1471748403,"201051344000651","219011344069620",0.00,16.30,0,293.36,302.07,0.0,0.0,0.000,524497.6,524497.6,4054,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748452,903112.00
08/20/2016 23:00,2,0.000,ALERT,211.48,299.07,59.970,1471748403,"274151322000088","219011344069620",0.00,17.80,0,294.86,301.47,0.0,0.0,0.000,754518.8,754518.8,4027,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748454,903113.00
08/20/2016 23:00,2,0.000,ALERT,212.61,298.47,59.922,1471748403,"274151322000068","219011344069620",0.00,17.80,0,293.96,300.87,0.0,0.0,0.000,648076.3,648076.3,4090,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748456,903114.00
08/20/2016 23:00,2,0.000,ALERT,212.16,298.47,59.975,1471748403,"201051344001135","219011344069620",0.00,17.00,0,293.66,302.98,0.0,0.0,0.000,520663.3,520663.3,4051,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748458,903115.00
08/20/2016 23:00,2,0.000,ALERT,213.06,302.37,59.975,1471748403,"201051344000594","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,531345.3,531345.3,4059,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748460,903116.00
08/20/2016 23:00,2,0.000,ALERT,212.38,298.17,59.981,1471748403,"201051344001203","219011344069620",0.00,17.00,0,293.66,304.18,0.0,0.0,0.000,528636.9,528636.9,4065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748461,903117.00
08/20/2016 23:00,2,0.000,ALERT,211.93,298.77,59.970,1471748403,"274151322000054","219011344069620",0.00,17.80,0,295.16,302.37,0.0,0.0,0.000,770177.9,770177.9,4025,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748463,903118.00
08/20/2016 23:00,2,0.000,ALERT,213.51,301.47,59.959,1471748403,"201051344000867","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,518654.4,518654.4,4058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748465,903119.00
08/20/2016 23:00,2,0.000,ALERT,212.38,298.77,59.981,1471748403,"201051344001093","219011344069620",0.00,17.50,0,293.96,302.37,0.0,0.0,0.000,525876.2,525876.2,4076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748467,903120.00
08/20/2016 23:00,2,0.000,ALERT,213.06,302.07,59.986,1471748403,"201051344000900","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,535110.7,535110.7,4070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748469,903121.00
