ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/20/2016 23:00,2,0.000,ALERT,213.29,301.17,59.981,1471748403,"201051344000648","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,524562.1,524562.1,4054,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748471,903122.00
08/20/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1471748403,"201051344000569","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,535391.5,535391.5,4055,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748473,903123.00
08/20/2016 23:00,2,0.000,ALERT,213.29,302.37,59.975,1471748403,"201051344000983","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,527606.5,527606.5,4050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748474,903124.00
08/20/2016 23:00,2,0.000,ALERT,213.29,301.77,59.944,1471748403,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,519961.5,519961.5,4060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748476,903125.00
08/20/2016 23:00,2,0.000,ALERT,213.51,302.37,59.986,1471748403,"201051344000576","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,527366.9,527366.9,4059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748478,903126.00
08/20/2016 23:00,2,0.000,ALERT,211.93,298.17,59.986,1471748403,"274151322000087","219011344069620",0.00,18.30,0,294.26,301.17,0.0,0.0,0.000,742659.2,742659.2,4078,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471748480,903127.00
08/20/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1471749303,"201051344000645","219011344069620",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,526885.8,526885.8,4060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749305,903128.00
08/20/2016 23:15,2,0.000,ALERT,211.70,298.47,59.991,1471749303,"274151322000085","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,770387.3,770387.3,4026,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749307,903129.00
08/20/2016 23:15,2,0.000,ALERT,213.06,300.27,60.028,1471749303,"201051344000633","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,518388.7,518388.7,4056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749309,903130.00
08/20/2016 23:15,2,0.000,ALERT,212.61,300.27,59.991,1471749303,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,520715.1,520715.1,4072,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749311,903131.00
08/20/2016 23:15,2,0.000,ALERT,211.93,298.17,59.996,1471749303,"201051344000646","219011344069620",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,521734.8,521734.8,4056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749313,903132.00
08/20/2016 23:15,2,0.000,ALERT,211.48,298.17,59.986,1471749303,"274151322000052","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,790403.5,790403.5,4023,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749315,903133.00
08/20/2016 23:15,2,0.000,ALERT,212.38,298.47,59.991,1471749303,"201051344000585","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,530952.6,530952.6,4052,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749316,903134.00
08/20/2016 23:15,2,0.000,ALERT,212.38,298.77,60.002,1471749303,"201051344001230","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,525013.9,525013.9,4075,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749318,903135.00
08/20/2016 23:15,2,0.000,ALERT,212.83,299.07,59.965,1471749303,"201051344000582","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,517770.7,517770.7,4054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749320,903136.00
08/20/2016 23:15,2,0.000,ALERT,211.93,298.17,59.996,1471749303,"201051344000955","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,531467.9,531467.9,4062,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749322,903137.00
08/20/2016 23:15,2,0.000,ALERT,211.70,297.87,59.991,1471749303,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,647831.2,647831.2,4098,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749323,903138.00
08/20/2016 23:15,2,0.000,ALERT,212.61,301.17,59.996,1471749303,"201051344000579","219011344069620",0.00,16.70,0,298.17,304.18,0.0,0.0,0.000,534964.3,534964.3,4065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749325,903139.00
08/20/2016 23:15,2,0.000,ALERT,212.16,298.77,60.002,1471749303,"201051344000890","219011344069620",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,528718.1,528718.1,4056,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749327,903140.00
08/20/2016 23:15,2,0.000,ALERT,212.61,298.17,60.007,1471749303,"201051344000438","219011344069620",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,530235.6,530235.6,4063,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749329,903141.00
08/20/2016 23:15,2,0.000,ALERT,212.61,297.57,60.007,1471749303,"201051344000417","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,521674.5,521674.5,4058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749331,903142.00
08/20/2016 23:15,2,0.000,ALERT,211.70,298.77,59.996,1471749303,"274151322000083","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,783241.8,783241.8,4035,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749332,903143.00
08/20/2016 23:15,2,0.000,ALERT,212.38,298.17,60.007,1471749303,"274151322000076","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,835549.3,835549.3,4035,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749334,903144.00
08/20/2016 23:15,2,0.000,ALERT,212.61,301.17,60.007,1471749303,"201051344000868","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,519576.4,519576.4,4061,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749336,903145.00
08/20/2016 23:15,2,0.000,ALERT,211.70,299.37,60.002,1471749303,"274151322000095","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,827101.5,827101.5,4042,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749338,903146.00
08/20/2016 23:15,2,0.000,ALERT,212.61,300.57,60.002,1471749303,"201051344000988","219011344069620",0.00,16.70,0,296.06,303.28,0.0,0.0,0.000,513182.6,513182.6,4077,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749340,903147.00
08/20/2016 23:15,2,0.000,ALERT,212.16,297.57,60.002,1471749303,"201051344001025","219011344069620",0.00,16.30,0,294.26,300.87,0.0,0.0,0.000,529865.9,529865.9,4060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749342,903148.00
08/20/2016 23:15,2,0.000,ALERT,212.61,300.57,59.991,1471749303,"201051344000458","219011344069620",0.00,17.00,0,297.87,304.48,0.0,0.0,0.000,526944.3,526944.3,4058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749344,903149.00
08/20/2016 23:15,2,0.000,ALERT,213.29,300.57,59.959,1471749303,"201051344000853","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,526124.2,526124.2,4058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749345,903150.00
08/20/2016 23:15,2,0.000,ALERT,212.83,298.47,59.996,1471749303,"201051344000685","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,529484.6,529484.6,4069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749347,903151.00
08/20/2016 23:15,2,0.000,ALERT,212.61,297.87,59.996,1471749303,"201051344000917","219011344069620",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,526440.2,526440.2,4077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749349,903152.00
08/20/2016 23:15,2,0.000,ALERT,212.61,298.47,60.007,1471749303,"201051344001145","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,531643.2,531643.2,4076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749351,903153.00
08/20/2016 23:15,2,0.000,ALERT,212.61,297.57,60.002,1471749303,"201051344000651","219011344069620",0.00,16.00,0,294.26,299.67,0.0,0.0,0.000,524497.6,524497.6,4056,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749353,903154.00
08/20/2016 23:15,2,0.000,ALERT,211.48,298.47,60.007,1471749303,"274151322000088","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,754518.8,754518.8,4029,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749355,903155.00
08/20/2016 23:15,2,0.000,ALERT,212.38,297.26,60.002,1471749303,"274151322000068","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,648076.3,648076.3,4092,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749356,903156.00
08/20/2016 23:15,2,0.000,ALERT,212.16,298.17,59.996,1471749303,"201051344001135","219011344069620",0.00,16.70,0,295.16,300.57,0.0,0.0,0.000,520663.3,520663.3,4053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749358,903157.00
08/20/2016 23:15,2,0.000,ALERT,212.38,301.17,59.996,1471749303,"201051344000594","219011344069620",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,531345.3,531345.3,4061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749360,903158.00
08/20/2016 23:15,2,0.000,ALERT,212.38,297.87,60.023,1471749303,"201051344001203","219011344069620",0.00,16.70,0,294.86,301.47,0.0,0.0,0.000,528636.9,528636.9,4067,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749362,903159.00
08/20/2016 23:15,2,0.000,ALERT,211.70,298.17,60.007,1471749303,"274151322000054","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,770177.9,770177.9,4027,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749364,903160.00
08/20/2016 23:15,2,0.000,ALERT,213.06,300.57,60.002,1471749303,"201051344000867","219011344069620",0.00,17.00,0,297.57,303.88,0.0,0.0,0.000,518654.4,518654.4,4060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749365,903161.00
08/20/2016 23:15,2,0.000,ALERT,212.38,298.17,60.002,1471749303,"201051344001093","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,525876.2,525876.2,4078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749367,903162.00
08/20/2016 23:15,2,0.000,ALERT,212.61,300.87,59.996,1471749303,"201051344000900","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,535110.7,535110.7,4072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749369,903163.00
08/20/2016 23:15,2,0.000,ALERT,212.83,300.27,60.002,1471749303,"201051344000648","219011344069620",0.00,15.80,0,297.26,303.58,0.0,0.0,0.000,524562.1,524562.1,4056,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749371,903164.00
08/20/2016 23:15,2,0.000,ALERT,212.83,301.47,60.028,1471749303,"201051344000569","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,535391.5,535391.5,4057,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471749373,903165.00
08/20/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1471749303,"201051344000983","219011344069620",0.00,16.30,0,298.17,304.18,0.0,0.0,0.000,527606.5,527606.5,4052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749374,903166.00
08/20/2016 23:15,2,0.000,ALERT,212.83,300.87,60.028,1471749303,"201051344001158","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,519961.5,519961.5,4062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749376,903167.00
08/20/2016 23:15,2,0.000,ALERT,213.29,301.47,60.002,1471749303,"201051344000576","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,527366.9,527366.9,4061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749378,903168.00
08/20/2016 23:15,2,0.000,ALERT,212.16,297.87,59.991,1471749303,"274151322000087","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,742659.2,742659.2,4080,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471749380,903169.00
08/20/2016 23:30,2,0.000,ALERT,213.74,301.17,59.975,1471750204,"201051344000645","219011344069620",0.00,16.70,0,291.25,302.68,0.0,0.0,0.000,526885.8,526885.8,4062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750206,903170.00
08/20/2016 23:30,2,0.000,ALERT,212.61,299.07,59.965,1471750204,"274151322000085","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,770387.3,770387.3,4028,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750208,903171.00
08/20/2016 23:30,2,0.000,ALERT,213.74,300.87,59.975,1471750204,"201051344000633","219011344069620",0.00,16.00,0,289.75,302.37,0.0,0.0,0.000,518388.7,518388.7,4058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750210,903172.00
08/20/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1471750204,"201051344000469","219011344069620",0.00,15.50,0,290.35,302.37,0.0,0.0,0.000,520715.1,520715.1,4074,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750211,903173.00
08/20/2016 23:30,2,0.000,ALERT,212.38,298.47,59.975,1471750204,"201051344000646","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,521734.8,521734.8,4058,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750213,903174.00
08/20/2016 23:30,2,0.000,ALERT,211.93,299.07,59.975,1471750204,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,790403.5,790403.5,4025,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750215,903175.00
08/20/2016 23:30,2,0.000,ALERT,212.61,298.47,59.975,1471750204,"201051344000585","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,530952.6,530952.6,4054,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750217,903176.00
08/20/2016 23:30,2,0.000,ALERT,212.38,298.77,60.012,1471750204,"201051344001230","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,525013.9,525013.9,4077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750219,903177.00
08/20/2016 23:30,2,0.000,ALERT,213.06,299.07,59.965,1471750204,"201051344000582","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,517770.7,517770.7,4056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750220,903178.00
08/20/2016 23:30,2,0.000,ALERT,212.16,298.47,59.991,1471750204,"201051344000955","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,531467.9,531467.9,4064,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750222,903179.00
08/20/2016 23:30,2,0.000,ALERT,212.38,299.07,59.991,1471750204,"274151322000094","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,647831.2,647831.2,4100,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750224,903180.00
08/20/2016 23:30,2,0.000,ALERT,213.29,301.77,60.028,1471750204,"201051344000579","219011344069620",0.00,16.70,0,292.16,303.58,0.0,0.0,0.000,534964.3,534964.3,4067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750226,903181.00
08/20/2016 23:30,2,0.000,ALERT,212.38,298.77,59.986,1471750204,"201051344000890","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,528718.1,528718.1,4058,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750228,903182.00
08/20/2016 23:30,2,0.000,ALERT,212.61,298.47,59.981,1471750204,"201051344000438","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,530235.6,530235.6,4065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750230,903183.00
08/20/2016 23:30,2,0.000,ALERT,212.61,297.87,59.981,1471750204,"201051344000417","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,521674.5,521674.5,4060,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750232,903184.00
08/20/2016 23:30,2,0.000,ALERT,212.38,299.07,59.981,1471750204,"274151322000083","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,783241.8,783241.8,4037,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750234,903185.00
08/20/2016 23:30,2,0.000,ALERT,212.83,299.07,59.954,1471750204,"274151322000076","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,835549.3,835549.3,4037,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750236,903186.00
08/20/2016 23:30,2,0.000,ALERT,213.06,302.07,59.986,1471750204,"201051344000868","219011344069620",0.00,16.00,0,292.16,303.58,0.0,0.0,0.000,519576.4,519576.4,4063,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750238,903187.00
08/20/2016 23:30,2,0.000,ALERT,212.38,299.67,59.981,1471750204,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,827101.5,827101.5,4044,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750240,903188.00
08/20/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1471750204,"201051344000988","219011344069620",0.00,16.30,0,289.15,302.37,0.0,0.0,0.000,513182.6,513182.6,4079,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750241,903189.00
08/20/2016 23:30,2,0.000,ALERT,212.38,297.57,59.959,1471750204,"201051344001025","219011344069620",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,529865.9,529865.9,4062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750243,903190.00
08/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.959,1471750204,"201051344000458","219011344069620",0.00,16.70,0,291.55,303.58,0.0,0.0,0.000,526944.3,526944.3,4060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750245,903191.00
08/20/2016 23:30,2,0.000,ALERT,213.74,301.17,59.975,1471750204,"201051344000853","219011344069620",0.00,15.80,0,291.25,302.98,0.0,0.0,0.000,526124.2,526124.2,4060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750247,903192.00
08/20/2016 23:30,2,0.000,ALERT,212.83,298.17,59.991,1471750204,"201051344000685","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,529484.6,529484.6,4071,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750249,903193.00
08/20/2016 23:30,2,0.000,ALERT,212.61,297.87,59.981,1471750204,"201051344000917","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,526440.2,526440.2,4079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750250,903194.00
08/20/2016 23:30,2,0.000,ALERT,212.83,298.77,59.970,1471750204,"201051344001145","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,531643.2,531643.2,4078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750252,903195.00
08/20/2016 23:30,2,0.000,ALERT,212.61,297.26,59.986,1471750204,"201051344000651","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,524497.6,524497.6,4058,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750254,903196.00
08/20/2016 23:30,2,0.000,ALERT,211.93,299.37,59.975,1471750204,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,754518.8,754518.8,4031,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750256,903197.00
08/20/2016 23:30,2,0.000,ALERT,212.83,298.47,59.981,1471750204,"274151322000068","219011344069620",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,648076.3,648076.3,4094,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750258,903198.00
08/20/2016 23:30,2,0.000,ALERT,212.16,298.17,59.975,1471750204,"201051344001135","219011344069620",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,520663.3,520663.3,4055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750259,903199.00
08/20/2016 23:30,2,0.000,ALERT,213.06,302.07,59.944,1471750204,"201051344000594","219011344069620",0.00,16.70,0,291.25,303.28,0.0,0.0,0.000,531345.3,531345.3,4063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750261,903200.00
08/20/2016 23:30,2,0.000,ALERT,212.61,298.17,59.986,1471750204,"201051344001203","219011344069620",0.00,16.70,0,295.46,301.77,0.0,0.0,0.000,528636.9,528636.9,4069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750263,903201.00
08/20/2016 23:30,2,0.000,ALERT,212.16,299.67,59.986,1471750204,"274151322000054","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,770177.9,770177.9,4029,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750265,903202.00
08/20/2016 23:30,2,0.000,ALERT,213.51,301.47,59.949,1471750204,"201051344000867","219011344069620",0.00,17.00,0,291.25,302.98,0.0,0.0,0.000,518654.4,518654.4,4062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750267,903203.00
08/20/2016 23:30,2,0.000,ALERT,212.61,298.47,59.991,1471750204,"201051344001093","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,525876.2,525876.2,4080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750268,903204.00
08/20/2016 23:30,2,0.000,ALERT,213.06,301.47,59.944,1471750204,"201051344000900","219011344069620",0.00,15.80,0,290.95,302.68,0.0,0.0,0.000,535110.7,535110.7,4074,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750270,903205.00
08/20/2016 23:30,2,0.000,ALERT,213.51,300.87,59.981,1471750204,"201051344000648","219011344069620",0.00,15.80,0,290.95,302.98,0.0,0.0,0.000,524562.1,524562.1,4058,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750272,903206.00
08/20/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1471750204,"201051344000569","219011344069620",0.00,16.00,0,292.16,303.58,0.0,0.0,0.000,535391.5,535391.5,4059,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750274,903207.00
08/20/2016 23:30,2,0.000,ALERT,213.29,301.77,59.959,1471750204,"201051344000983","219011344069620",0.00,16.00,0,291.85,303.28,0.0,0.0,0.000,527606.5,527606.5,4054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750276,903208.00
08/20/2016 23:30,2,0.000,ALERT,213.29,301.17,59.981,1471750204,"201051344001158","219011344069620",0.00,15.80,0,290.65,302.37,0.0,0.0,0.000,519961.5,519961.5,4064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750277,903209.00
08/20/2016 23:30,2,0.000,ALERT,213.74,302.07,59.981,1471750204,"201051344000576","219011344069620",0.00,16.00,0,291.55,302.98,0.0,0.0,0.000,527366.9,527366.9,4063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471750279,903210.00
08/20/2016 23:30,2,0.000,ALERT,212.38,298.17,59.981,1471750204,"274151322000087","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,742659.2,742659.2,4082,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471750281,903211.00
08/20/2016 23:45,2,0.000,ALERT,214.19,302.07,59.986,1471751103,"201051344000645","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,526885.8,526885.8,4064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751105,903212.00
08/20/2016 23:45,2,0.000,ALERT,212.83,299.37,59.991,1471751103,"274151322000085","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,770387.3,770387.3,4030,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751107,903213.00
08/20/2016 23:45,2,0.000,ALERT,214.19,301.47,60.007,1471751103,"201051344000633","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,518388.7,518388.7,4060,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751109,903214.00
08/20/2016 23:45,2,0.000,ALERT,213.74,302.07,59.996,1471751103,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,520715.1,520715.1,4076,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751111,903215.00
08/20/2016 23:45,2,0.000,ALERT,212.83,299.07,60.007,1471751103,"201051344000646","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,521734.8,521734.8,4060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751113,903216.00
08/20/2016 23:45,2,0.000,ALERT,212.38,299.37,60.002,1471751103,"274151322000052","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,790403.5,790403.5,4027,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751114,903217.00
08/20/2016 23:45,2,0.000,ALERT,213.29,299.37,59.996,1471751103,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,530952.6,530952.6,4056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751116,903218.00
08/20/2016 23:45,2,0.000,ALERT,213.06,299.67,59.996,1471751103,"201051344001230","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,525013.9,525013.9,4079,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751118,903219.00
08/20/2016 23:45,2,0.000,ALERT,213.51,299.67,59.975,1471751103,"201051344000582","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,517770.7,517770.7,4058,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751120,903220.00
08/20/2016 23:45,2,0.000,ALERT,212.83,299.07,59.986,1471751103,"201051344000955","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,531467.9,531467.9,4066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751122,903221.00
08/20/2016 23:45,2,0.000,ALERT,212.83,299.37,59.991,1471751103,"274151322000094","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,647831.2,647831.2,4102,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751124,903222.00
08/20/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1471751103,"201051344000579","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,534964.3,534964.3,4069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751125,903223.00
08/20/2016 23:45,2,0.000,ALERT,213.06,299.67,60.007,1471751103,"201051344000890","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,528718.1,528718.1,4060,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751127,903224.00
08/20/2016 23:45,2,0.000,ALERT,213.29,298.77,59.991,1471751103,"201051344000438","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,530235.6,530235.6,4067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751129,903225.00
08/20/2016 23:45,2,0.000,ALERT,213.29,298.47,59.996,1471751103,"201051344000417","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,521674.5,521674.5,4062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751131,903226.00
08/20/2016 23:45,2,0.000,ALERT,212.61,300.27,59.986,1471751103,"274151322000083","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,783241.8,783241.8,4039,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751133,903227.00
08/20/2016 23:45,2,0.000,ALERT,213.51,299.97,59.991,1471751103,"274151322000076","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,835549.3,835549.3,4039,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751134,903228.00
08/20/2016 23:45,2,0.000,ALERT,213.74,302.98,59.991,1471751103,"201051344000868","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,519576.4,519576.4,4065,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751136,903229.00
08/20/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1471751103,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,827101.5,827101.5,4046,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751138,903230.00
08/20/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1471751103,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.98,0.0,0.0,0.000,513182.6,513182.6,4081,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751140,903231.00
08/20/2016 23:45,2,0.000,ALERT,213.06,298.17,59.991,1471751103,"201051344001025","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,529865.9,529865.9,4064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751142,903232.00
08/20/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1471751103,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,526944.3,526944.3,4062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751143,903233.00
08/20/2016 23:45,2,0.000,ALERT,214.19,302.07,59.991,1471751103,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,526124.2,526124.2,4062,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751145,903234.00
08/20/2016 23:45,2,0.000,ALERT,213.51,299.07,60.002,1471751103,"201051344000685","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,529484.6,529484.6,4073,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751147,903235.00
08/20/2016 23:45,2,0.000,ALERT,213.29,298.47,59.996,1471751103,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,526440.2,526440.2,4081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751149,903236.00
08/20/2016 23:45,2,0.000,ALERT,213.51,299.37,59.996,1471751103,"201051344001145","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,531643.2,531643.2,4080,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751151,903237.00
08/20/2016 23:45,2,0.000,ALERT,213.29,298.17,60.002,1471751103,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,524497.6,524497.6,4060,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751153,903238.00
08/20/2016 23:45,2,0.000,ALERT,212.38,299.37,59.981,1471751103,"274151322000088","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,754518.8,754518.8,4033,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751155,903239.00
08/20/2016 23:45,2,0.000,ALERT,213.29,299.07,60.002,1471751103,"274151322000068","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,648076.3,648076.3,4096,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751156,903240.00
08/20/2016 23:45,2,0.000,ALERT,212.83,299.07,60.007,1471751103,"201051344001135","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,520663.3,520663.3,4057,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751158,903241.00
08/20/2016 23:45,2,0.000,ALERT,213.51,302.98,60.039,1471751103,"201051344000594","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,531345.3,531345.3,4065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751160,903242.00
08/20/2016 23:45,2,0.000,ALERT,213.29,298.77,60.002,1471751103,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,528636.9,528636.9,4071,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751162,903243.00
08/20/2016 23:45,2,0.000,ALERT,212.83,299.67,59.996,1471751103,"274151322000054","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,770177.9,770177.9,4031,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751164,903244.00
08/20/2016 23:45,2,0.000,ALERT,213.96,302.07,59.996,1471751103,"201051344000867","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,518654.4,518654.4,4064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751165,903245.00
08/20/2016 23:45,2,0.000,ALERT,213.06,299.07,59.996,1471751103,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,525876.2,525876.2,4082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751167,903246.00
08/20/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1471751103,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,535110.7,535110.7,4076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751169,903247.00
08/20/2016 23:45,2,0.000,ALERT,213.96,301.77,60.002,1471751103,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,524562.1,524562.1,4060,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751171,903248.00
08/20/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1471751103,"201051344000569","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,535391.5,535391.5,4061,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751173,903249.00
08/20/2016 23:45,2,0.000,ALERT,213.74,302.37,59.991,1471751103,"201051344000983","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,527606.5,527606.5,4056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751174,903250.00
08/20/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1471751103,"201051344001158","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,519961.5,519961.5,4066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751176,903251.00
08/20/2016 23:45,2,0.000,ALERT,214.19,302.68,60.002,1471751103,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,527366.9,527366.9,4065,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471751178,903252.00
08/20/2016 23:45,2,0.000,ALERT,212.83,298.77,59.996,1471751103,"274151322000087","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,742659.2,742659.2,4084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471751180,903253.00
